Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,2,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,12,6,45,18.0,2.5,1.25,1.35,2.0,0.0,0.0
2018,2,12,7,0,36.0,5.0,1.2,1.8,4.0,0.0,0.0
2018,2,12,7,15,112.5,18.0,1.5,2.65,25.5,15.36,0.0
2018,2,12,7,30,189.0,31.0,1.8,3.5,47.0,24.01,13.81
2018,2,12,7,45,325.0,40.0,2.05,4.35,88.5,32.6,23.68
2018,2,12,8,0,461.0,49.0,2.3,5.2,130.0,39.53,30.51
2018,2,12,8,15,618.5,46.5,2.55,5.7,189.5,40.68,31.82
2018,2,12,8,30,776.0,44.0,2.8,6.2,249.0,43.0,34.02
2018,2,12,8,45,812.5,46.5,3.0,6.7,295.5,45.91,36.64
2018,2,12,9,0,849.0,49.0,3.2,7.2,342.0,48.74,39.1
2018,2,12,9,15,872.0,52.0,3.15,7.55,385.5,51.73,41.67
2018,2,12,9,30,895.0,55.0,3.1,7.9,429.0,54.62,44.12
2018,2,12,9,45,910.5,57.5,3.1,8.25,467.5,56.96,46.06
2018,2,12,10,0,926.0,60.0,3.1,8.6,506.0,59.23,47.91
2018,2,12,10,15,938.5,61.5,3.05,8.9,538.5,60.67,49.03
2018,2,12,10,30,951.0,63.0,3.0,9.2,571.0,117.15,62.85
2018,2,12,10,45,960.0,63.5,3.0,9.55,596.5,174.58,99.75
2018,2,12,11,0,969.0,64.0,3.0,9.9,622.0,232.04,146.75
2018,2,12,11,15,974.0,65.0,3.0,10.1,640.0,288.73,197.88
2018,2,12,11,30,979.0,66.0,3.0,10.3,658.0,344.58,249.75
2018,2,12,11,45,981.5,66.5,3.0,10.55,668.0,398.05,299.58
2018,2,12,12,0,984.0,67.0,3.0,10.8,678.0,449.94,347.22
2018,2,12,12,15,983.0,68.0,3.05,10.9,680.0,498.96,391.75
2018,2,12,12,30,982.0,69.0,3.1,11.0,682.0,545.69,433.32
2018,2,12,12,45,978.5,70.0,3.1,11.05,675.5,588.64,470.85
2018,2,12,13,0,975.0,71.0,3.1,11.1,669.0,628.76,505.25
2018,2,12,13,15,971.0,70.0,3.1,11.15,654.5,663.55,534.88
2018,2,12,13,30,967.0,69.0,3.1,11.2,640.0,695.11,561.49
2018,2,12,13,45,960.0,68.0,3.15,11.2,618.0,721.34,583.99
2018,2,12,14,0,953.0,67.0,3.2,11.2,596.0,744.0,602.93
2018,2,12,14,15,942.0,65.5,3.15,11.15,566.5,759.61,615.33
2018,2,12,14,30,931.0,64.0,3.1,11.1,537.0,771.4,625.07
2018,2,12,14,45,915.0,63.0,3.05,11.0,501.5,776.29,629.92
2018,2,12,15,0,899.0,62.0,3.0,10.9,466.0,777.4,632.11
2018,2,12,15,15,877.5,59.5,3.0,10.9,424.5,768.67,627.06
2018,2,12,15,30,856.0,57.0,3.0,10.9,383.0,756.36,619.29
2018,2,12,15,45,825.0,54.0,2.4,10.3,337.5,732.6,600.4
2018,2,12,16,0,794.0,51.0,1.8,9.7,292.0,713.28,583.64
2018,2,12,16,15,746.5,47.5,1.7,8.75,244.5,669.97,551.89
2018,2,12,16,30,699.0,44.0,1.6,7.8,197.0,624.34,516.46
2018,2,12,16,45,619.5,39.0,1.5,6.9,150.0,550.67,456.19
2018,2,12,17,0,540.0,34.0,1.4,6.0,103.0,475.88,390.36
2018,2,12,17,15,383.0,26.0,1.55,5.75,64.5,352.05,259.27
2018,2,12,17,30,226.0,18.0,1.7,5.5,26.0,172.43,0.0
2018,2,12,17,45,113.0,9.0,1.85,5.2,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,2.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,0.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,0.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,0.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,-0.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,2,13,6,45,37.5,3.5,1.85,0.5,3.5,0.0,0.0
2018,2,13,7,0,75.0,7.0,1.9,1.0,7.0,5.97,0.0
2018,2,13,7,15,260.5,17.5,2.15,1.8,37.0,14.94,0.0
2018,2,13,7,30,446.0,28.0,2.4,2.6,67.0,25.69,15.73
2018,2,13,7,45,548.5,34.5,2.7,3.4,112.5,31.13,22.52
2018,2,13,8,0,651.0,41.0,3.0,4.2,158.0,36.7,28.08
2018,2,13,8,15,709.5,45.5,2.9,4.85,207.0,40.33,31.63
2018,2,13,8,30,768.0,50.0,2.8,5.5,256.0,44.02,35.07
2018,2,13,8,45,804.5,53.5,2.75,6.2,303.5,46.73,37.47
2018,2,13,9,0,841.0,57.0,2.7,6.9,351.0,49.45,39.79
2018,2,13,9,15,867.0,59.5,2.5,7.65,395.0,57.19,46.61
2018,2,13,9,30,893.0,62.0,2.3,8.4,439.0,59.67,48.59
2018,2,13,9,45,912.5,63.0,2.1,9.1,478.0,60.94,49.46
2018,2,13,10,0,932.0,64.0,1.9,9.8,517.0,62.15,50.28
2018,2,13,10,15,943.0,65.5,1.75,10.3,549.0,64.75,52.37
2018,2,13,10,30,954.0,67.0,1.6,10.8,581.0,123.05,66.3
2018,2,13,10,45,961.5,68.0,1.45,11.35,606.0,181.04,103.77
2018,2,13,11,0,969.0,69.0,1.3,11.9,631.0,238.91,150.49
2018,2,13,11,15,974.5,70.0,1.15,12.2,649.5,295.95,200.59
2018,2,13,11,30,980.0,71.0,1.0,12.5,668.0,352.18,250.86
2018,2,13,11,45,982.5,71.5,0.9,12.8,678.0,405.91,298.68
2018,2,13,12,0,985.0,72.0,0.8,13.1,688.0,458.05,343.86
2018,2,13,12,15,986.0,72.0,0.75,13.25,690.0,507.28,385.78
2018,2,13,12,30,987.0,72.0,0.7,13.4,692.0,554.33,424.63
2018,2,13,12,45,985.0,71.5,0.65,13.6,685.5,596.94,458.83
2018,2,13,13,0,983.0,71.0,0.6,13.8,679.0,636.74,489.86
2018,2,13,13,15,978.5,70.5,0.65,13.85,664.5,672.07,518.35
2018,2,13,13,30,974.0,70.0,0.7,13.9,650.0,704.14,544.02
2018,2,13,13,45,966.0,70.0,0.75,13.95,628.0,731.05,565.68
2018,2,13,14,0,958.0,70.0,0.8,14.0,606.0,754.37,583.91
2018,2,13,14,15,947.0,68.5,0.85,13.9,576.5,770.18,596.57
2018,2,13,14,30,936.0,67.0,0.9,13.8,547.0,782.15,606.83
2018,2,13,14,45,920.0,66.0,0.95,13.7,511.0,787.17,612.43
2018,2,13,15,0,904.0,65.0,1.0,13.6,475.0,788.39,615.59
2018,2,13,15,15,882.5,62.5,1.0,13.6,433.0,779.74,610.95
2018,2,13,15,30,861.0,60.0,1.0,13.6,391.0,767.49,603.82
2018,2,13,15,45,830.5,57.0,0.85,12.7,345.5,751.65,593.77
2018,2,13,16,0,800.0,54.0,0.7,11.8,300.0,724.99,575.32
2018,2,13,16,15,755.0,50.0,0.8,11.1,252.0,682.71,547.6
2018,2,13,16,30,710.0,46.0,0.9,10.4,204.0,637.97,515.82
2018,2,13,16,45,633.0,40.5,1.0,9.65,156.0,564.99,459.45
2018,2,13,17,0,556.0,35.0,1.1,8.9,108.0,490.88,397.13
2018,2,13,17,15,399.0,27.0,1.1,8.6,68.0,368.4,273.92
2018,2,13,17,30,242.0,19.0,1.1,8.3,28.0,185.21,0.0
2018,2,13,17,45,121.0,9.5,1.15,8.05,14.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,14,6,45,33.0,3.5,1.0,3.3,3.5,0.0,0.0
2018,2,14,7,0,66.0,7.0,1.0,3.4,7.0,5.97,0.0
2018,2,14,7,15,235.5,18.5,1.15,4.15,37.0,15.58,0.0
2018,2,14,7,30,405.0,30.0,1.3,4.9,67.0,25.13,15.5
2018,2,14,7,45,421.0,41.5,1.4,5.65,100.0,34.04,25.01
2018,2,14,8,0,437.0,53.0,1.5,6.4,133.0,42.56,33.21
2018,2,14,8,15,582.0,54.0,1.6,6.85,193.0,42.99,33.84
2018,2,14,8,30,727.0,55.0,1.7,7.3,253.0,47.85,38.34
2018,2,14,8,45,686.5,70.0,1.75,7.75,283.0,54.3,44.15
2018,2,14,9,0,646.0,85.0,1.8,8.2,313.0,64.08,52.86
2018,2,14,9,15,567.5,106.0,1.85,8.7,324.5,77.52,64.72
2018,2,14,9,30,489.0,127.0,1.9,9.2,336.0,88.49,74.21
2018,2,14,9,45,276.0,166.0,1.95,9.7,286.0,114.78,97.14
2018,2,14,10,0,63.0,205.0,2.0,10.2,236.0,146.53,124.45
2018,2,14,10,15,68.0,218.0,2.2,10.85,253.5,155.47,131.59
2018,2,14,10,30,73.0,231.0,2.4,11.5,271.0,172.41,136.72
2018,2,14,10,45,101.0,237.5,2.6,12.15,295.0,189.15,147.95
2018,2,14,11,0,129.0,244.0,2.8,12.8,319.0,205.15,159.32
2018,2,14,11,15,248.5,251.0,2.9,13.15,401.5,248.92,190.66
2018,2,14,11,30,368.0,258.0,3.0,13.5,484.0,309.42,236.97
2018,2,14,11,45,499.5,220.5,3.1,13.8,532.0,353.59,271.71
2018,2,14,12,0,631.0,183.0,3.2,14.1,580.0,410.68,318.07
2018,2,14,12,15,775.0,137.0,3.3,14.15,626.5,472.17,368.97
2018,2,14,12,30,919.0,91.0,3.4,14.2,673.0,541.98,426.77
2018,2,14,12,45,941.5,84.0,3.5,14.25,675.0,589.24,467.13
2018,2,14,13,0,964.0,77.0,3.6,14.3,677.0,635.36,506.04
2018,2,14,13,15,959.5,76.0,3.7,14.15,662.5,669.68,535.7
2018,2,14,13,30,955.0,75.0,3.8,14.0,648.0,700.76,562.51
2018,2,14,13,45,947.0,74.5,3.9,13.9,626.0,726.69,585.0
2018,2,14,14,0,939.0,74.0,4.0,13.8,604.0,749.06,603.92
2018,2,14,14,15,910.0,77.5,4.1,13.45,570.0,757.15,612.03
2018,2,14,14,30,881.0,81.0,4.2,13.1,536.0,767.47,622.16
2018,2,14,14,45,886.0,73.5,4.3,12.8,505.0,773.76,629.49
2018,2,14,15,0,891.0,66.0,4.4,12.5,474.0,782.94,639.19
2018,2,14,15,15,869.5,64.0,4.4,12.5,433.0,774.76,634.47
2018,2,14,15,30,848.0,62.0,4.4,12.5,392.0,770.62,632.89
2018,2,14,15,45,809.5,60.0,4.25,11.35,345.0,742.08,614.16
2018,2,14,16,0,771.0,58.0,4.1,10.2,298.0,710.27,592.26
2018,2,14,16,15,687.0,53.5,3.9,9.35,241.5,636.63,535.56
2018,2,14,16,30,603.0,49.0,3.7,8.5,185.0,567.43,480.18
2018,2,14,16,45,581.0,42.0,3.5,7.65,148.0,529.47,447.07
2018,2,14,17,0,559.0,35.0,3.3,6.8,111.0,495.59,413.02
2018,2,14,17,15,401.5,27.5,3.3,6.4,70.5,373.58,290.11
2018,2,14,17,30,244.0,20.0,3.3,6.0,30.0,188.29,0.0
2018,2,14,17,45,122.0,10.0,3.3,5.6,15.0,8.54,0.0
2018,2,14,18,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,1.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,0.85,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,0.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,0.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,0.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,2,15,6,45,49.5,4.5,2.8,1.0,4.5,0.0,0.0
2018,2,15,7,0,99.0,9.0,3.0,1.3,9.0,7.68,0.0
2018,2,15,7,15,274.0,19.0,3.2,1.95,40.5,15.99,0.0
2018,2,15,7,30,449.0,29.0,3.4,2.6,72.0,26.46,17.08
2018,2,15,7,45,565.5,35.0,3.65,3.2,120.5,31.5,22.99
2018,2,15,8,0,682.0,41.0,3.9,3.8,169.0,36.74,28.21
2018,2,15,8,15,740.0,45.0,3.95,4.45,219.0,40.0,31.4
2018,2,15,8,30,798.0,49.0,4.0,5.1,269.0,43.34,34.49
2018,2,15,8,45,837.0,51.5,4.1,5.8,318.5,50.07,40.57
2018,2,15,9,0,876.0,54.0,4.2,6.5,368.0,52.91,42.98
2018,2,15,9,15,902.5,55.5,4.25,7.15,413.0,54.81,44.49
2018,2,15,9,30,929.0,57.0,4.3,7.8,458.0,56.64,45.91
2018,2,15,9,45,947.5,58.5,4.4,8.45,498.0,58.3,47.17
2018,2,15,10,0,966.0,60.0,4.5,9.1,538.0,59.91,48.36
2018,2,15,10,15,979.5,60.5,4.5,9.6,571.5,67.71,55.11
2018,2,15,10,30,993.0,61.0,4.5,10.1,605.0,127.61,67.25
2018,2,15,10,45,1002.0,61.5,4.55,10.6,631.5,187.63,107.9
2018,2,15,11,0,1011.0,62.0,4.6,11.1,658.0,247.64,158.04
2018,2,15,11,15,1016.5,62.0,4.6,11.45,676.0,306.11,211.25
2018,2,15,11,30,1022.0,62.0,4.6,11.8,694.0,363.66,264.91
2018,2,15,11,45,1026.5,62.0,4.65,12.1,705.0,419.7,317.2
2018,2,15,12,0,1031.0,62.0,4.7,12.4,716.0,474.24,367.32
2018,2,15,12,15,1031.5,62.5,4.7,12.55,718.5,525.71,413.96
2018,2,15,12,30,1032.0,63.0,4.7,12.7,721.0,574.89,457.56
2018,2,15,12,45,1029.0,63.0,4.7,12.85,714.0,619.18,496.26
2018,2,15,13,0,1026.0,63.0,4.7,13.0,707.0,660.49,531.69
2018,2,15,13,15,1021.0,63.0,4.65,13.05,692.0,697.42,562.97
2018,2,15,13,30,1016.0,63.0,4.6,13.1,677.0,730.95,591.02
2018,2,15,13,45,1009.5,62.5,4.55,13.1,654.5,759.41,614.85
2018,2,15,14,0,1003.0,62.0,4.5,13.1,632.0,784.17,633.99
2018,2,15,14,15,993.0,61.0,4.4,13.0,602.0,802.05,647.94
2018,2,15,14,30,983.0,60.0,4.3,12.9,572.0,816.0,659.09
2018,2,15,14,45,968.0,59.0,4.15,12.75,535.0,822.22,664.48
2018,2,15,15,0,953.0,58.0,4.0,12.6,498.0,824.48,667.37
2018,2,15,15,15,933.5,56.0,4.0,12.6,455.5,818.06,664.18
2018,2,15,15,30,914.0,54.0,4.0,12.6,413.0,807.88,658.19
2018,2,15,15,45,886.0,51.0,3.15,11.6,366.0,786.01,641.38
2018,2,15,16,0,858.0,48.0,2.3,10.6,319.0,760.9,620.58
2018,2,15,16,15,814.0,45.5,2.15,9.45,269.5,721.16,592.39
2018,2,15,16,30,770.0,43.0,2.0,8.3,220.0,686.2,565.95
2018,2,15,16,45,698.0,38.0,1.85,7.2,170.0,616.69,509.93
2018,2,15,17,0,626.0,33.0,1.7,6.1,120.0,546.34,448.94
2018,2,15,17,15,462.5,26.0,1.75,5.7,76.5,406.79,317.7
2018,2,15,17,30,299.0,19.0,1.8,5.3,33.0,260.32,0.0
2018,2,15,17,45,149.5,9.5,1.8,4.95,16.5,110.18,0.0
2018,2,15,18,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,16,6,45,59.5,5.0,0.95,1.75,5.5,0.0,0.0
2018,2,16,7,0,119.0,10.0,0.9,2.1,11.0,8.54,0.0
2018,2,16,7,15,297.5,19.5,1.1,2.75,43.5,16.38,0.0
2018,2,16,7,30,476.0,29.0,1.3,3.4,76.0,26.43,17.3
2018,2,16,7,45,571.0,35.5,1.5,4.05,123.0,31.91,23.38
2018,2,16,8,0,666.0,42.0,1.7,4.7,170.0,37.47,28.86
2018,2,16,8,15,722.0,46.0,1.75,5.4,219.0,40.68,31.96
2018,2,16,8,30,778.0,50.0,1.8,6.1,268.0,43.96,34.96
2018,2,16,8,45,814.0,53.0,1.85,6.8,316.0,46.29,36.98
2018,2,16,9,0,850.0,56.0,1.9,7.5,364.0,54.16,43.97
2018,2,16,9,15,875.0,58.5,1.9,8.1,408.5,56.71,46.06
2018,2,16,9,30,900.0,61.0,1.9,8.7,453.0,59.18,48.04
2018,2,16,9,45,917.5,62.5,1.9,9.3,492.0,60.77,49.22
2018,2,16,10,0,935.0,64.0,1.9,9.9,531.0,62.29,50.33
2018,2,16,10,15,947.0,65.5,1.95,10.35,564.0,73.4,49.02
2018,2,16,10,30,959.0,67.0,2.0,10.8,597.0,132.28,71.2
2018,2,16,10,45,967.0,68.0,2.05,11.25,622.5,190.87,111.24
2018,2,16,11,0,975.0,69.0,2.1,11.7,648.0,249.39,159.85
2018,2,16,11,15,980.5,70.0,2.1,12.05,666.5,306.98,211.42
2018,2,16,11,30,986.0,71.0,2.1,12.4,685.0,363.75,263.19
2018,2,16,11,45,988.5,71.5,2.1,12.7,695.0,417.99,312.56
2018,2,16,12,0,991.0,72.0,2.1,13.0,705.0,470.62,359.54
2018,2,16,12,15,991.5,72.0,2.15,13.25,707.0,520.06,403.02
2018,2,16,12,30,992.0,72.0,2.2,13.5,709.0,567.27,443.56
2018,2,16,12,45,990.5,71.5,2.3,13.7,702.5,610.48,480.31
2018,2,16,13,0,989.0,71.0,2.4,13.9,696.0,650.89,514.11
2018,2,16,13,15,984.5,70.5,2.45,14.0,681.5,686.51,543.59
2018,2,16,13,30,980.0,70.0,2.5,14.1,667.0,718.82,570.1
2018,2,16,13,45,973.5,69.5,2.55,14.2,645.0,746.39,592.73
2018,2,16,14,0,967.0,69.0,2.6,14.3,623.0,770.37,611.15
2018,2,16,14,15,956.0,67.5,2.55,14.2,593.0,786.28,623.46
2018,2,16,14,30,945.0,66.0,2.5,14.1,563.0,798.31,633.14
2018,2,16,14,45,929.0,64.5,2.45,14.05,526.0,802.65,637.3
2018,2,16,15,0,913.0,63.0,2.4,14.0,489.0,803.11,638.84
2018,2,16,15,15,892.0,61.0,2.4,14.0,447.0,795.23,634.67
2018,2,16,15,30,871.0,59.0,2.4,14.0,405.0,783.72,627.89
2018,2,16,15,45,842.0,56.0,1.75,12.95,359.0,761.09,609.93
2018,2,16,16,0,813.0,53.0,1.1,11.9,313.0,743.06,593.36
2018,2,16,16,15,761.5,50.0,1.1,11.2,263.0,696.37,561.05
2018,2,16,16,30,710.0,47.0,1.1,10.5,213.0,647.31,525.25
2018,2,16,16,45,564.0,43.0,1.15,9.8,156.0,522.09,428.77
2018,2,16,17,0,418.0,39.0,1.2,9.1,99.0,407.84,335.64
2018,2,16,17,15,362.0,29.5,1.15,8.95,67.0,349.56,273.71
2018,2,16,17,30,306.0,20.0,1.1,8.8,35.0,269.07,0.0
2018,2,16,17,45,153.0,10.0,1.1,8.65,17.5,113.44,0.0
2018,2,16,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,17,6,45,57.0,5.5,0.7,5.15,6.0,0.0,0.0
2018,2,17,7,0,114.0,11.0,0.7,5.3,12.0,9.39,0.0
2018,2,17,7,15,288.5,21.0,0.7,5.95,45.5,17.65,0.0
2018,2,17,7,30,463.0,31.0,0.7,6.6,79.0,25.88,16.8
2018,2,17,7,45,557.0,37.5,0.75,7.2,125.5,33.62,24.69
2018,2,17,8,0,651.0,44.0,0.8,7.8,172.0,39.1,30.03
2018,2,17,8,15,707.0,48.5,0.75,8.45,221.0,42.66,33.41
2018,2,17,8,30,763.0,53.0,0.7,9.1,270.0,46.26,36.67
2018,2,17,8,45,799.0,56.0,0.6,9.7,317.5,48.49,38.58
2018,2,17,9,0,835.0,59.0,0.5,10.3,365.0,50.75,40.44
2018,2,17,9,15,861.0,60.5,0.5,10.85,409.0,58.03,46.76
2018,2,17,9,30,887.0,62.0,0.5,11.4,453.0,59.77,48.05
2018,2,17,9,45,906.0,63.5,0.45,11.95,492.0,61.35,49.21
2018,2,17,10,0,925.0,65.0,0.4,12.5,531.0,62.87,50.31
2018,2,17,10,15,936.0,66.0,0.35,13.05,563.0,76.43,48.98
2018,2,17,10,30,947.0,67.0,0.3,13.6,595.0,134.33,71.41
2018,2,17,10,45,955.0,68.5,0.3,14.15,620.5,192.69,110.86
2018,2,17,11,0,963.0,70.0,0.3,14.7,646.0,251.02,157.96
2018,2,17,11,15,968.5,70.5,0.4,15.25,664.0,307.65,207.09
2018,2,17,11,30,974.0,71.0,0.5,15.8,682.0,363.45,256.24
2018,2,17,11,45,977.5,71.0,0.6,16.35,692.0,417.06,303.21
2018,2,17,12,0,981.0,71.0,0.7,16.9,702.0,469.15,347.94
2018,2,17,12,15,981.5,71.0,0.75,17.1,704.0,518.14,389.31
2018,2,17,12,30,982.0,71.0,0.8,17.3,706.0,564.91,427.86
2018,2,17,12,45,980.5,70.5,0.9,17.45,699.5,607.7,463.05
2018,2,17,13,0,979.0,70.0,1.0,17.6,693.0,647.71,495.47
2018,2,17,13,15,975.0,69.0,1.05,17.6,678.5,682.73,523.51
2018,2,17,13,30,971.0,68.0,1.1,17.6,664.0,714.48,548.78
2018,2,17,13,45,963.0,67.5,1.2,17.65,641.5,740.67,570.2
2018,2,17,14,0,955.0,67.0,1.3,17.7,619.0,763.23,587.49
2018,2,17,14,15,944.5,65.5,1.35,17.55,589.0,779.12,600.2
2018,2,17,14,30,934.0,64.0,1.4,17.4,559.0,791.18,610.5
2018,2,17,14,45,919.5,63.0,1.45,17.25,523.5,796.98,616.65
2018,2,17,15,0,905.0,62.0,1.5,17.1,488.0,799.0,620.35
2018,2,17,15,15,885.0,60.0,1.5,17.1,446.5,791.7,616.74
2018,2,17,15,30,865.0,58.0,1.5,17.1,405.0,780.81,610.65
2018,2,17,15,45,835.0,55.5,1.3,15.95,359.0,757.87,596.22
2018,2,17,16,0,805.0,53.0,1.1,14.8,313.0,739.69,584.64
2018,2,17,16,15,760.5,49.5,1.2,13.65,264.5,697.75,558.23
2018,2,17,16,30,716.0,46.0,1.3,12.5,216.0,653.42,528.06
2018,2,17,16,45,645.0,41.0,1.35,11.4,168.0,584.65,475.8
2018,2,17,17,0,574.0,36.0,1.4,10.3,120.0,514.91,418.5
2018,2,17,17,15,436.0,29.0,1.55,9.85,78.5,404.76,318.15
2018,2,17,17,30,298.0,22.0,1.7,9.4,37.0,267.54,26.04
2018,2,17,17,45,149.0,11.0,1.9,8.9,18.5,112.01,0.0
2018,2,17,18,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,5.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,18,6,45,0.5,3.0,3.75,5.75,3.0,0.0,0.0
2018,2,18,7,0,1.0,6.0,3.9,6.0,6.0,5.12,0.0
2018,2,18,7,15,66.0,22.5,4.2,6.3,29.5,17.65,2.26
2018,2,18,7,30,131.0,39.0,4.5,6.6,53.0,30.17,20.61
2018,2,18,7,45,329.5,47.5,4.8,6.95,107.5,36.5,27.27
2018,2,18,8,0,528.0,56.0,5.1,7.3,162.0,45.06,35.44
2018,2,18,8,15,645.5,56.5,5.25,7.6,220.0,45.05,35.63
2018,2,18,8,30,763.0,57.0,5.4,7.9,278.0,49.52,39.73
2018,2,18,8,45,604.5,83.5,5.5,8.2,277.0,63.34,52.23
2018,2,18,9,0,446.0,110.0,5.6,8.5,276.0,78.26,65.55
2018,2,18,9,15,336.0,149.0,5.6,8.8,282.5,105.66,89.91
2018,2,18,9,30,226.0,188.0,5.6,9.1,289.0,132.25,113.23
2018,2,18,9,45,307.5,190.5,5.6,9.4,340.0,129.41,110.27
2018,2,18,10,0,389.0,193.0,5.6,9.7,391.0,131.61,111.81
2018,2,18,10,15,640.5,141.5,5.6,9.9,491.0,107.58,77.74
2018,2,18,10,30,892.0,90.0,5.6,10.1,591.0,141.66,80.4
2018,2,18,10,45,932.5,81.5,5.65,10.35,625.5,202.2,122.97
2018,2,18,11,0,973.0,73.0,5.7,10.6,660.0,258.65,169.99
2018,2,18,11,15,977.0,75.0,5.8,10.7,678.5,316.79,223.72
2018,2,18,11,30,981.0,77.0,5.9,10.8,697.0,374.01,277.71
2018,2,18,11,45,982.5,78.0,6.0,10.9,707.0,428.33,329.14
2018,2,18,12,0,984.0,79.0,6.1,11.0,717.0,480.97,378.35
2018,2,18,12,15,984.0,79.0,6.25,10.95,718.5,530.14,424.06
2018,2,18,12,30,984.0,79.0,6.4,10.9,720.0,577.04,466.97
2018,2,18,12,45,981.5,79.5,6.55,10.8,714.0,620.6,506.45
2018,2,18,13,0,979.0,80.0,6.7,10.7,708.0,661.34,542.98
2018,2,18,13,15,975.0,79.5,6.85,10.5,693.5,697.19,575.32
2018,2,18,13,30,971.0,79.0,7.0,10.3,679.0,729.79,604.72
2018,2,18,13,45,963.0,78.5,7.1,10.05,656.5,756.31,629.01
2018,2,18,14,0,955.0,78.0,7.2,9.8,634.0,779.18,648.87
2018,2,18,14,15,944.0,77.5,7.2,9.45,604.5,796.16,664.1
2018,2,18,14,30,933.0,77.0,7.2,9.1,575.0,809.35,676.59
2018,2,18,14,45,895.0,80.0,7.2,8.75,532.5,809.08,678.67
2018,2,18,15,0,857.0,83.0,7.2,8.4,490.0,797.69,672.11
2018,2,18,15,15,856.0,76.5,7.2,8.4,453.5,800.4,675.99
2018,2,18,15,30,855.0,70.0,7.2,8.4,417.0,799.48,676.95
2018,2,18,15,45,824.0,67.0,6.9,7.65,370.5,775.11,659.85
2018,2,18,16,0,793.0,64.0,6.6,6.9,324.0,747.31,639.5
2018,2,18,16,15,746.0,60.0,6.3,6.4,274.5,702.31,603.59
2018,2,18,16,30,699.0,56.0,6.0,5.9,225.0,654.54,563.78
2018,2,18,16,45,622.0,50.0,5.75,5.45,175.5,587.91,506.02
2018,2,18,17,0,545.0,44.0,5.5,5.0,126.0,513.41,438.3
2018,2,18,17,15,401.5,34.5,5.4,4.7,82.5,386.13,318.58
2018,2,18,17,30,258.0,25.0,5.3,4.4,39.0,242.82,67.43
2018,2,18,17,45,129.0,12.5,5.2,4.1,19.5,99.92,0.0
2018,2,18,18,0,0.0,0.0,5.1,3.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,3.6,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,3.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,2.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,2.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,2.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,2.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,2.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,2.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,2.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,2.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,1.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,1.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,1.55,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,1.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,1.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,1.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,1.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,0.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,0.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,0.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,0.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,0.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,0.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,0.45,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,0.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,0.4,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,-0.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,-0.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,-0.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,19,6,45,48.0,6.0,2.5,0.2,7.0,0.0,0.0
2018,2,19,7,0,96.0,12.0,2.7,0.5,14.0,10.24,0.0
2018,2,19,7,15,268.5,24.5,2.9,1.05,50.0,20.61,6.17
2018,2,19,7,30,441.0,37.0,3.1,1.6,86.0,30.94,21.95
2018,2,19,7,45,545.5,43.5,3.3,2.1,134.5,35.73,27.19
2018,2,19,8,0,650.0,50.0,3.5,2.6,183.0,44.32,35.49
2018,2,19,8,15,709.0,53.5,3.45,3.05,233.0,46.83,37.97
2018,2,19,8,30,768.0,57.0,3.4,3.5,283.0,49.49,40.43
2018,2,19,8,45,808.0,59.5,3.35,3.95,332.0,51.26,41.95
2018,2,19,9,0,848.0,62.0,3.3,4.4,381.0,53.1,43.48
2018,2,19,9,15,874.0,63.5,3.15,4.7,425.5,60.42,50.01
2018,2,19,9,30,900.0,65.0,3.0,5.0,470.0,62.13,51.36
2018,2,19,9,45,920.0,65.5,2.9,5.3,509.5,63.0,51.96
2018,2,19,10,0,940.0,66.0,2.8,5.6,549.0,63.84,52.51
2018,2,19,10,15,952.0,68.0,2.7,5.8,582.5,84.51,52.78
2018,2,19,10,30,964.0,70.0,2.6,6.0,616.0,144.38,80.21
2018,2,19,10,45,972.5,70.5,2.5,6.2,642.0,203.27,123.23
2018,2,19,11,0,981.0,71.0,2.4,6.4,668.0,262.12,174.07
2018,2,19,11,15,986.0,72.0,2.35,6.5,686.0,320.17,227.64
2018,2,19,11,30,991.0,73.0,2.3,6.6,704.0,377.34,281.09
2018,2,19,11,45,992.5,74.0,2.3,6.7,714.0,432.12,332.14
2018,2,19,12,0,994.0,75.0,2.3,6.8,724.0,485.21,380.66
2018,2,19,12,15,993.5,75.0,2.35,6.9,725.5,534.55,425.12
2018,2,19,12,30,993.0,75.0,2.4,7.0,727.0,581.55,466.53
2018,2,19,12,45,949.5,87.5,2.4,7.1,706.0,614.22,495.49
2018,2,19,13,0,906.0,100.0,2.4,7.2,685.0,641.1,519.01
2018,2,19,13,15,823.5,121.5,2.45,7.2,644.5,650.81,528.68
2018,2,19,13,30,741.0,143.0,2.5,7.2,604.0,651.98,531.22
2018,2,19,13,45,727.0,141.0,2.55,7.2,580.5,668.64,546.22
2018,2,19,14,0,713.0,139.0,2.6,7.2,557.0,681.84,558.28
2018,2,19,14,15,664.5,146.5,2.55,7.15,521.5,675.73,554.52
2018,2,19,14,30,616.0,154.0,2.5,7.1,486.0,664.64,546.95
2018,2,19,14,45,628.5,140.5,2.5,7.05,460.0,675.59,557.74
2018,2,19,15,0,641.0,127.0,2.5,7.0,434.0,683.71,566.21
2018,2,19,15,15,714.0,101.5,2.5,7.0,416.5,723.75,598.27
2018,2,19,15,30,787.0,76.0,2.5,7.0,399.0,755.02,623.27
2018,2,19,15,45,743.0,72.5,2.1,6.65,350.0,719.2,595.19
2018,2,19,16,0,699.0,69.0,1.7,6.3,301.0,685.71,568.72
2018,2,19,16,15,644.5,64.0,1.55,5.6,252.5,634.7,530.37
2018,2,19,16,30,590.0,59.0,1.4,4.9,204.0,581.88,489.03
2018,2,19,16,45,532.0,50.5,1.25,4.15,159.5,520.54,438.65
2018,2,19,17,0,474.0,42.0,1.1,3.4,115.0,458.93,384.86
2018,2,19,17,15,388.5,32.0,1.15,3.05,77.5,375.9,307.13
2018,2,19,17,30,303.0,22.0,1.2,2.7,40.0,278.53,113.37
2018,2,19,17,45,151.5,11.0,1.25,2.35,20.0,114.68,0.0
2018,2,19,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-3.95,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-4.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-5.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,2,20,6,45,30.5,5.0,1.6,-3.7,5.5,0.0,0.0
2018,2,20,7,0,61.0,10.0,1.7,-3.1,11.0,8.54,0.0
2018,2,20,7,15,270.5,22.0,1.75,-2.4,50.5,18.21,6.5
2018,2,20,7,30,480.0,34.0,1.8,-1.7,90.0,28.27,20.03
2018,2,20,7,45,507.5,43.0,1.9,-1.0,127.0,35.01,26.97
2018,2,20,8,0,535.0,52.0,2.0,-0.3,164.0,41.52,33.35
2018,2,20,8,15,340.0,83.0,1.85,0.65,160.5,61.09,51.68
2018,2,20,8,30,145.0,114.0,1.7,1.6,157.0,84.39,73.1
2018,2,20,8,45,94.5,131.5,1.55,2.55,161.5,95.6,83.0
2018,2,20,9,0,44.0,149.0,1.4,3.5,166.0,109.92,95.5
2018,2,20,9,15,63.0,172.0,1.3,4.15,199.0,124.98,108.52
2018,2,20,9,30,82.0,195.0,1.2,4.8,232.0,139.65,120.96
2018,2,20,9,45,168.5,209.5,1.1,5.45,294.0,144.25,124.33
2018,2,20,10,0,255.0,224.0,1.0,6.1,356.0,146.98,126.06
2018,2,20,10,15,376.5,212.0,1.05,6.4,420.5,152.74,118.31
2018,2,20,10,30,498.0,200.0,1.1,6.7,485.0,179.12,126.55
2018,2,20,10,45,655.0,161.0,1.15,7.05,552.5,212.24,143.75
2018,2,20,11,0,812.0,122.0,1.2,7.4,620.0,263.85,181.03
2018,2,20,11,15,889.0,102.0,1.25,7.55,661.0,317.14,226.52
2018,2,20,11,30,966.0,82.0,1.3,7.7,702.0,380.36,281.41
2018,2,20,11,45,973.0,81.0,1.3,7.9,713.5,434.48,330.49
2018,2,20,12,0,980.0,80.0,1.3,8.1,725.0,487.39,377.45
2018,2,20,12,15,980.0,80.0,1.35,8.2,726.5,536.47,420.61
2018,2,20,12,30,980.0,80.0,1.4,8.3,728.0,583.29,460.84
2018,2,20,12,45,978.0,79.5,1.45,8.4,721.0,626.06,496.99
2018,2,20,13,0,976.0,79.0,1.5,8.5,714.0,666.01,530.17
2018,2,20,13,15,971.5,79.0,1.55,8.5,699.5,701.92,559.86
2018,2,20,13,30,967.0,79.0,1.6,8.5,685.0,734.59,586.67
2018,2,20,13,45,958.5,77.5,1.65,8.45,661.5,759.52,607.35
2018,2,20,14,0,950.0,76.0,1.7,8.4,638.0,780.72,623.97
2018,2,20,14,15,939.0,75.0,1.7,8.3,608.0,796.87,636.74
2018,2,20,14,30,928.0,74.0,1.7,8.2,578.0,809.21,646.96
2018,2,20,14,45,907.0,73.0,1.75,8.1,539.5,809.92,649.5
2018,2,20,15,0,886.0,72.0,1.8,8.0,501.0,806.7,649.42
2018,2,20,15,15,680.0,102.5,1.8,8.0,415.0,700.26,572.14
2018,2,20,15,30,474.0,133.0,1.8,8.0,329.0,567.63,471.5
2018,2,20,15,45,392.0,126.0,1.65,7.4,276.0,497.95,418.13
2018,2,20,16,0,310.0,119.0,1.5,6.8,223.0,408.36,346.89
2018,2,20,16,15,296.5,104.0,1.35,6.15,191.5,381.97,326.63
2018,2,20,16,30,283.0,89.0,1.2,5.5,160.0,354.47,304.05
2018,2,20,16,45,230.0,73.0,1.1,4.8,122.5,293.56,251.84
2018,2,20,17,0,177.0,57.0,1.0,4.1,85.0,233.36,198.44
2018,2,20,17,15,112.0,40.0,1.0,3.8,55.5,163.56,133.92
2018,2,20,17,30,47.0,23.0,1.0,3.5,26.0,72.4,32.9
2018,2,20,17,45,23.5,11.5,1.0,3.2,13.0,26.22,0.0
2018,2,20,18,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,1.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,2.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,2.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,2,21,6,45,40.5,6.0,0.85,1.05,7.0,0.0,0.0
2018,2,21,7,0,81.0,12.0,0.9,1.1,14.0,10.24,0.0
2018,2,21,7,15,232.5,25.5,1.05,1.4,49.5,21.19,9.64
2018,2,21,7,30,384.0,39.0,1.2,1.7,85.0,32.26,23.45
2018,2,21,7,45,512.5,43.5,1.35,2.0,135.0,35.36,27.01
2018,2,21,8,0,641.0,48.0,1.5,2.3,185.0,42.26,33.74
2018,2,21,8,15,706.5,51.5,1.55,3.0,237.0,44.93,36.28
2018,2,21,8,30,772.0,55.0,1.6,3.7,289.0,47.74,38.8
2018,2,21,8,45,809.5,58.0,1.6,4.4,338.0,49.96,40.69
2018,2,21,9,0,847.0,61.0,1.6,5.1,387.0,52.21,42.54
2018,2,21,9,15,871.0,63.0,1.6,5.6,431.5,60.12,49.54
2018,2,21,9,30,895.0,65.0,1.6,6.1,476.0,62.14,51.12
2018,2,21,9,45,914.0,66.5,1.6,6.65,516.0,63.67,52.25
2018,2,21,10,0,933.0,68.0,1.6,7.2,556.0,65.15,53.33
2018,2,21,10,15,946.0,69.5,1.55,7.55,590.0,91.78,54.83
2018,2,21,10,30,959.0,71.0,1.5,7.9,624.0,151.26,84.05
2018,2,21,10,45,967.0,72.5,1.5,8.25,650.0,210.71,128.22
2018,2,21,11,0,975.0,74.0,1.5,8.6,676.0,270.12,179.28
2018,2,21,11,15,979.5,75.0,1.55,8.8,694.0,327.91,231.94
2018,2,21,11,30,984.0,76.0,1.6,9.0,712.0,384.78,284.24
2018,2,21,11,45,986.0,76.5,1.6,9.25,722.0,439.13,333.67
2018,2,21,12,0,988.0,77.0,1.6,9.5,732.0,491.82,380.49
2018,2,21,12,15,988.0,77.5,1.75,9.6,734.0,541.68,424.68
2018,2,21,12,30,988.0,78.0,1.9,9.7,736.0,589.29,466.05
2018,2,21,12,45,985.5,78.5,2.0,9.8,729.5,633.04,503.29
2018,2,21,13,0,983.0,79.0,2.1,9.9,723.0,673.97,537.57
2018,2,21,13,15,978.0,78.5,2.15,9.9,708.0,709.31,566.97
2018,2,21,13,30,973.0,78.0,2.2,9.9,693.0,741.33,593.42
2018,2,21,13,45,965.0,77.5,2.2,9.9,670.0,767.81,614.57
2018,2,21,14,0,957.0,77.0,2.2,9.9,647.0,790.63,631.89
2018,2,21,14,15,945.0,76.0,2.15,9.75,616.5,806.18,643.99
2018,2,21,14,30,933.0,75.0,2.1,9.6,586.0,817.84,653.48
2018,2,21,14,45,916.0,74.0,2.0,9.5,549.0,821.74,656.92
2018,2,21,15,0,899.0,73.0,1.9,9.4,512.0,821.77,657.74
2018,2,21,15,15,878.5,70.5,1.9,9.4,469.5,813.37,653.3
2018,2,21,15,30,858.0,68.0,1.9,9.4,427.0,809.31,652.13
2018,2,21,15,45,774.0,72.5,1.45,8.75,369.0,750.42,607.43
2018,2,21,16,0,690.0,77.0,1.0,8.1,311.0,694.16,563.95
2018,2,21,16,15,689.5,66.5,1.0,7.5,271.0,679.37,555.39
2018,2,21,16,30,689.0,56.0,1.0,6.9,231.0,654.82,537.71
2018,2,21,16,45,590.0,51.5,0.95,6.25,178.5,571.45,472.59
2018,2,21,17,0,491.0,47.0,0.9,5.6,126.0,481.43,398.96
2018,2,21,17,15,339.0,36.5,0.95,5.2,82.0,346.15,283.44
2018,2,21,17,30,187.0,26.0,1.0,4.8,38.0,206.37,117.55
2018,2,21,17,45,105.5,14.5,1.1,4.4,20.0,86.34,0.0
2018,2,21,18,0,24.0,3.0,1.2,4.0,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,1.25,3.55,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,-0.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,-0.25,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,-0.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,-0.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,0.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,-0.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,2,22,6,45,85.5,7.5,2.85,0.9,10.0,0.0,0.0
2018,2,22,7,0,171.0,15.0,3.0,1.4,20.0,12.8,0.0
2018,2,22,7,15,342.0,25.0,3.2,1.9,59.5,20.85,10.3
2018,2,22,7,30,513.0,35.0,3.4,2.4,99.0,31.69,22.93
2018,2,22,7,45,600.5,41.0,3.6,2.95,148.0,36.59,28.03
2018,2,22,8,0,688.0,47.0,3.8,3.5,197.0,41.59,32.93
2018,2,22,8,15,740.0,50.5,3.85,4.1,247.5,44.28,35.48
2018,2,22,8,30,792.0,54.0,3.9,4.7,298.0,47.04,37.97
2018,2,22,8,45,826.5,56.5,3.95,5.3,346.5,48.9,39.53
2018,2,22,9,0,861.0,59.0,4.0,5.9,395.0,56.79,46.55
2018,2,22,9,15,884.0,61.5,4.0,6.35,440.0,59.26,48.57
