Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,15,6,15,1.5,4.5,1.9,2.2,4.5,0.0,0.0
2018,3,15,6,30,3.0,9.0,2.2,3.1,9.0,7.68,0.0
2018,3,15,6,45,180.5,25.5,2.5,4.0,48.5,19.81,9.8
2018,3,15,7,0,358.0,42.0,2.8,4.9,88.0,34.54,25.33
2018,3,15,7,15,420.5,50.0,3.0,5.35,128.0,40.08,31.01
2018,3,15,7,30,483.0,58.0,3.2,5.8,168.0,45.59,36.34
2018,3,15,7,45,375.0,89.5,3.4,6.3,187.5,65.56,54.68
2018,3,15,8,0,267.0,121.0,3.6,6.8,207.0,87.56,74.56
2018,3,15,8,15,181.0,137.0,3.7,7.1,199.5,100.52,86.01
2018,3,15,8,30,95.0,153.0,3.8,7.4,192.0,109.99,94.15
2018,3,15,8,45,161.5,172.0,3.95,7.65,248.0,122.69,105.09
2018,3,15,9,0,228.0,191.0,4.1,7.9,304.0,128.31,109.63
2018,3,15,9,15,281.0,206.5,4.15,8.1,358.0,137.25,117.1
2018,3,15,9,30,334.0,222.0,4.2,8.3,412.0,145.97,124.34
2018,3,15,9,45,286.0,227.5,4.25,8.45,397.5,147.22,125.04
2018,3,15,10,0,238.0,233.0,4.3,8.6,383.0,166.86,128.05
2018,3,15,10,15,167.5,248.0,4.35,8.65,356.0,196.17,152.14
2018,3,15,10,30,97.0,263.0,4.4,8.7,329.0,207.54,164.3
2018,3,15,10,45,49.5,198.0,4.4,8.8,231.5,167.0,133.0
2018,3,15,11,0,2.0,133.0,4.4,8.9,134.0,110.31,87.53
2018,3,15,11,15,9.0,188.5,4.5,8.9,195.0,157.14,126.35
2018,3,15,11,30,16.0,244.0,4.6,8.9,256.0,204.84,165.49
2018,3,15,11,45,25.0,262.0,4.65,8.9,281.0,224.69,181.67
2018,3,15,12,0,34.0,280.0,4.7,8.9,306.0,248.07,200.86
2018,3,15,12,15,69.5,274.5,4.8,8.9,328.0,268.58,218.12
2018,3,15,12,30,105.0,269.0,4.9,8.9,350.0,297.63,242.63
2018,3,15,12,45,158.0,275.5,5.05,8.95,395.5,347.02,283.96
2018,3,15,13,0,211.0,282.0,5.2,9.0,441.0,409.14,335.42
2018,3,15,13,15,163.0,285.5,5.15,8.9,407.0,382.1,313.47
2018,3,15,13,30,115.0,289.0,5.1,8.8,373.0,359.91,295.17
2018,3,15,13,45,160.5,277.5,5.0,8.65,390.5,393.67,324.44
2018,3,15,14,0,206.0,266.0,4.9,8.5,408.0,429.01,354.88
2018,3,15,14,15,350.0,240.0,4.8,8.45,469.0,548.82,454.63
2018,3,15,14,30,494.0,214.0,4.7,8.4,530.0,675.91,557.59
2018,3,15,14,45,371.0,187.0,4.6,8.3,416.5,552.96,460.23
2018,3,15,15,0,248.0,160.0,4.5,8.2,303.0,402.51,339.06
2018,3,15,15,15,152.5,178.5,4.5,8.2,264.5,326.92,275.52
2018,3,15,15,30,57.0,197.0,4.5,8.2,226.0,250.51,209.51
2018,3,15,15,45,56.5,180.5,4.3,8.15,207.0,236.27,198.41
2018,3,15,16,0,56.0,164.0,4.1,8.1,188.0,221.7,186.82
2018,3,15,16,15,190.0,137.0,4.0,7.9,203.0,348.67,298.8
2018,3,15,16,30,324.0,110.0,3.9,7.7,218.0,454.81,390.72
2018,3,15,16,45,324.0,95.0,3.8,7.55,188.0,435.01,374.54
2018,3,15,17,0,324.0,80.0,3.7,7.4,158.0,413.7,356.47
2018,3,15,17,15,266.5,65.0,3.65,7.15,118.5,343.84,295.19
2018,3,15,17,30,209.0,50.0,3.6,6.9,79.0,276.14,233.38
2018,3,15,17,45,133.0,33.0,3.5,6.65,48.5,176.15,137.72
2018,3,15,18,0,57.0,16.0,3.4,6.4,18.0,55.53,0.0
2018,3,15,18,15,28.5,8.0,3.45,6.35,9.0,6.83,0.0
2018,3,15,18,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,6,15,4.5,5.0,2.0,4.9,5.0,0.0,0.0
2018,3,16,6,30,9.0,10.0,2.2,5.1,10.0,8.54,0.0
2018,3,16,6,45,10.5,25.0,2.4,5.3,26.0,20.43,10.88
2018,3,16,7,0,12.0,40.0,2.6,5.5,42.0,32.19,23.27
2018,3,16,7,15,21.5,58.0,2.75,5.5,62.5,45.88,36.33
2018,3,16,7,30,31.0,76.0,2.9,5.5,83.0,59.36,49.03
2018,3,16,7,45,18.0,55.5,3.05,5.55,60.0,45.77,36.67
2018,3,16,8,0,5.0,35.0,3.2,5.6,37.0,28.94,21.14
2018,3,16,8,15,12.5,56.5,3.3,5.7,61.5,46.97,37.65
2018,3,16,8,30,20.0,78.0,3.4,5.8,86.0,63.4,52.5
2018,3,16,8,45,83.5,134.5,3.55,5.9,175.5,99.12,84.59
2018,3,16,9,0,147.0,191.0,3.7,6.0,265.0,134.07,115.49
2018,3,16,9,15,113.0,194.5,3.8,6.1,254.0,135.96,116.73
2018,3,16,9,30,79.0,198.0,3.9,6.2,243.0,145.47,124.77
2018,3,16,9,45,62.0,220.5,4.0,6.35,257.5,159.05,136.33
2018,3,16,10,0,45.0,243.0,4.1,6.5,272.0,178.49,144.76
2018,3,16,10,15,106.0,249.0,4.15,6.55,321.0,189.65,150.46
2018,3,16,10,30,167.0,255.0,4.2,6.6,370.0,216.6,169.92
2018,3,16,10,45,432.5,221.5,4.3,6.7,533.5,263.2,199.19
2018,3,16,11,0,698.0,188.0,4.4,6.8,697.0,351.49,266.91
2018,3,16,11,15,595.5,224.5,4.4,6.95,665.5,386.95,302.95
2018,3,16,11,30,493.0,261.0,4.4,7.1,634.0,410.46,327.3
2018,3,16,11,45,394.5,286.5,4.45,7.2,587.0,417.57,336.72
2018,3,16,12,0,296.0,312.0,4.5,7.3,540.0,412.83,335.06
2018,3,16,12,15,272.0,331.5,4.55,7.5,541.0,437.14,355.53
2018,3,16,12,30,248.0,351.0,4.6,7.7,542.0,459.57,373.88
2018,3,16,12,45,406.0,293.5,4.7,7.85,603.0,539.65,440.54
2018,3,16,13,0,564.0,236.0,4.8,8.0,664.0,622.98,509.56
2018,3,16,13,15,701.5,185.5,4.8,8.1,707.0,709.39,579.81
2018,3,16,13,30,839.0,135.0,4.8,8.2,750.0,791.64,646.06
2018,3,16,13,45,894.5,111.0,4.85,8.25,748.0,833.88,678.44
2018,3,16,14,0,950.0,87.0,4.9,8.3,746.0,881.53,715.07
2018,3,16,14,15,940.5,86.0,4.9,8.25,714.5,897.39,727.91
2018,3,16,14,30,931.0,85.0,4.9,8.2,683.0,909.4,738.26
2018,3,16,14,45,806.0,115.0,4.95,8.15,611.5,860.75,703.7
2018,3,16,15,0,681.0,145.0,5.0,8.1,540.0,802.67,661.84
2018,3,16,15,15,744.0,118.5,5.0,8.1,521.0,838.83,691.63
2018,3,16,15,30,807.0,92.0,5.0,8.1,502.0,865.43,713.71
2018,3,16,15,45,814.5,81.5,4.85,7.8,462.0,862.76,713.49
2018,3,16,16,0,822.0,71.0,4.7,7.5,422.0,856.2,710.46
2018,3,16,16,15,789.0,67.5,4.4,7.15,370.5,818.91,682.75
2018,3,16,16,30,756.0,64.0,4.1,6.8,319.0,778.92,652.44
2018,3,16,16,45,698.5,59.5,3.8,6.5,265.0,714.03,601.91
2018,3,16,17,0,641.0,55.0,3.5,6.2,211.0,655.55,554.6
2018,3,16,17,15,562.0,48.0,3.25,5.8,161.0,569.51,482.6
2018,3,16,17,30,483.0,41.0,3.0,5.4,111.0,485.05,407.76
2018,3,16,17,45,334.0,30.5,2.75,5.0,69.5,345.46,275.95
2018,3,16,18,0,185.0,20.0,2.5,4.6,28.0,187.19,0.0
2018,3,16,18,15,92.5,10.0,2.45,4.4,14.0,8.54,0.0
2018,3,16,18,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,17,6,15,13.0,7.5,1.35,3.1,8.0,0.0,0.0
2018,3,17,6,30,26.0,15.0,1.5,3.7,16.0,12.8,0.0
2018,3,17,6,45,119.0,32.5,1.65,4.3,48.0,25.3,15.51
2018,3,17,7,0,212.0,50.0,1.8,4.9,80.0,37.97,28.64
2018,3,17,7,15,421.5,53.0,1.95,5.2,143.0,42.29,33.17
2018,3,17,7,30,631.0,56.0,2.1,5.5,206.0,44.71,35.64
2018,3,17,7,45,690.0,59.5,2.2,5.8,259.5,51.07,41.52
2018,3,17,8,0,749.0,63.0,2.3,6.1,313.0,53.54,43.7
2018,3,17,8,15,705.5,80.5,2.25,6.35,345.5,60.55,49.94
2018,3,17,8,30,662.0,98.0,2.2,6.6,378.0,71.2,59.38
2018,3,17,8,45,537.5,136.0,2.2,6.8,380.5,93.72,79.38
2018,3,17,9,0,413.0,174.0,2.2,7.0,383.0,114.24,97.3
2018,3,17,9,15,353.0,174.5,2.1,7.2,364.0,111.63,94.57
2018,3,17,9,30,293.0,175.0,2.0,7.4,345.0,118.13,99.96
2018,3,17,9,45,206.0,178.0,1.95,7.55,301.0,117.42,99.01
2018,3,17,10,0,119.0,181.0,1.9,7.7,257.0,138.82,108.12
2018,3,17,10,15,61.5,121.0,1.85,7.85,160.5,100.24,76.88
2018,3,17,10,30,4.0,61.0,1.8,8.0,64.0,51.5,38.22
2018,3,17,10,45,23.0,152.0,1.75,8.2,169.0,127.14,101.05
2018,3,17,11,0,42.0,243.0,1.7,8.4,274.0,203.0,162.61
2018,3,17,11,15,39.5,266.5,1.7,8.6,296.0,224.65,180.0
2018,3,17,11,30,37.0,290.0,1.7,8.8,318.0,246.75,197.75
2018,3,17,11,45,35.5,300.5,1.7,8.95,327.5,259.9,208.23
2018,3,17,12,0,34.0,311.0,1.7,9.1,337.0,273.24,218.82
2018,3,17,12,15,22.0,249.0,1.75,9.2,266.0,221.28,177.39
2018,3,17,12,30,10.0,187.0,1.8,9.3,195.0,162.15,129.61
2018,3,17,12,45,54.0,214.5,1.85,9.35,256.0,219.89,177.71
2018,3,17,13,0,98.0,242.0,1.9,9.4,317.0,287.83,233.21
2018,3,17,13,15,320.5,250.5,1.95,9.35,488.0,476.44,385.74
2018,3,17,13,30,543.0,259.0,2.0,9.3,659.0,685.33,545.91
2018,3,17,13,45,649.5,210.5,2.05,9.3,674.0,752.64,597.32
2018,3,17,14,0,756.0,162.0,2.1,9.3,689.0,816.38,646.68
2018,3,17,14,15,774.5,147.0,2.1,9.25,667.0,839.31,663.66
2018,3,17,14,30,793.0,132.0,2.1,9.2,645.0,853.83,675.17
2018,3,17,14,45,644.0,161.0,2.1,9.1,562.0,776.96,621.11
2018,3,17,15,0,495.0,190.0,2.1,9.0,479.0,679.79,549.63
2018,3,17,15,15,318.5,207.0,2.1,9.0,388.0,529.38,434.02
2018,3,17,15,30,142.0,224.0,2.1,9.0,297.0,378.76,312.77
2018,3,17,15,45,138.5,199.0,1.9,8.8,264.5,352.0,293.09
2018,3,17,16,0,135.0,174.0,1.7,8.6,232.0,323.78,271.32
2018,3,17,16,15,181.5,144.0,1.5,8.25,212.0,332.07,280.96
2018,3,17,16,30,228.0,114.0,1.3,7.9,192.0,355.81,302.44
2018,3,17,16,45,401.0,87.5,1.05,7.5,197.0,493.02,415.88
2018,3,17,17,0,574.0,61.0,0.8,7.1,202.0,608.55,502.22
2018,3,17,17,15,518.0,52.5,0.85,6.55,157.0,540.49,446.91
2018,3,17,17,30,462.0,44.0,0.9,6.0,112.0,472.88,389.77
2018,3,17,17,45,322.0,32.5,0.95,5.45,71.0,338.81,269.19
2018,3,17,18,0,182.0,21.0,1.0,4.9,30.0,187.94,0.0
2018,3,17,18,15,91.0,10.5,1.0,4.65,15.0,73.44,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,18,6,15,103.0,10.0,0.4,1.9,14.5,8.54,0.0
2018,3,18,6,30,206.0,20.0,0.4,2.2,29.0,16.94,0.0
2018,3,18,6,45,334.0,30.5,0.4,2.5,68.5,25.29,16.14
2018,3,18,7,0,462.0,41.0,0.4,2.8,108.0,33.58,25.08
2018,3,18,7,15,403.5,58.5,0.45,3.45,134.0,46.7,37.59
2018,3,18,7,30,345.0,76.0,0.5,4.1,160.0,56.35,46.65
2018,3,18,7,45,256.0,105.5,0.6,4.75,176.0,77.45,65.91
2018,3,18,8,0,167.0,135.0,0.7,5.4,192.0,98.32,84.53
2018,3,18,8,15,233.5,152.5,0.75,6.15,245.0,106.69,91.53
2018,3,18,8,30,300.0,170.0,0.8,6.9,298.0,117.77,100.83
2018,3,18,8,45,383.0,170.5,0.85,7.65,353.5,113.36,96.3
2018,3,18,9,0,466.0,171.0,0.9,8.4,409.0,112.91,95.35
2018,3,18,9,15,401.0,201.0,0.95,8.8,418.0,128.23,108.31
2018,3,18,9,30,336.0,231.0,1.0,9.2,427.0,150.57,127.14
2018,3,18,9,45,237.5,268.5,1.05,9.6,411.5,179.77,151.54
2018,3,18,10,0,139.0,306.0,1.1,10.0,396.0,212.94,166.2
2018,3,18,10,15,181.0,321.0,1.05,10.25,444.0,243.36,186.74
2018,3,18,10,30,223.0,336.0,1.0,10.5,492.0,279.02,212.74
2018,3,18,10,45,272.0,338.5,0.95,10.75,535.0,307.74,234.14
2018,3,18,11,0,321.0,341.0,0.9,11.0,578.0,349.02,266.19
2018,3,18,11,15,299.0,354.5,0.8,11.15,579.0,376.74,289.38
2018,3,18,11,30,277.0,368.0,0.7,11.3,580.0,402.29,310.14
2018,3,18,11,45,301.5,366.5,0.6,11.45,599.5,436.69,336.53
2018,3,18,12,0,326.0,365.0,0.5,11.6,619.0,472.87,363.68
2018,3,18,12,15,314.0,368.0,0.45,11.5,613.0,493.31,379.4
2018,3,18,12,30,302.0,371.0,0.4,11.4,607.0,512.02,393.61
2018,3,18,12,45,249.0,375.5,0.35,11.3,568.5,496.04,381.98
2018,3,18,13,0,196.0,380.0,0.3,11.2,530.0,480.65,370.65
2018,3,18,13,15,174.0,371.5,0.4,11.1,503.0,471.82,365.78
2018,3,18,13,30,152.0,363.0,0.5,11.0,476.0,460.51,358.79
2018,3,18,13,45,146.5,350.0,0.6,10.9,456.0,455.73,356.91
2018,3,18,14,0,141.0,337.0,0.7,10.8,436.0,449.58,353.88
2018,3,18,14,15,115.0,318.0,0.7,10.7,396.5,402.29,318.78
2018,3,18,14,30,89.0,299.0,0.7,10.6,357.0,367.86,293.09
2018,3,18,14,45,68.5,271.0,0.75,10.45,314.0,326.47,261.94
2018,3,18,15,0,48.0,243.0,0.8,10.3,271.0,283.31,228.73
2018,3,18,15,15,34.5,215.5,0.8,10.3,235.0,245.59,199.18
2018,3,18,15,30,21.0,188.0,0.8,10.3,199.0,190.64,155.02
2018,3,18,15,45,36.5,171.5,0.7,9.85,188.5,206.54,169.65
2018,3,18,16,0,52.0,155.0,0.6,9.4,178.0,205.93,170.46
2018,3,18,16,15,84.5,145.5,0.65,9.05,177.0,229.28,191.85
2018,3,18,16,30,117.0,136.0,0.7,8.7,176.0,270.22,227.23
2018,3,18,16,45,118.0,107.5,0.7,8.3,142.5,236.93,200.48
2018,3,18,17,0,119.0,79.0,0.7,7.9,109.0,201.37,171.42
2018,3,18,17,15,110.0,64.0,0.75,7.65,86.5,176.74,149.88
2018,3,18,17,30,101.0,49.0,0.8,7.4,64.0,168.15,140.33
2018,3,18,17,45,63.0,32.5,0.85,7.15,40.5,101.93,79.64
2018,3,18,18,0,25.0,16.0,0.9,6.9,17.0,42.75,0.0
2018,3,18,18,15,12.5,8.0,0.9,6.75,8.5,15.71,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,19,6,15,126.5,10.5,1.25,1.6,17.0,8.96,0.0
2018,3,19,6,30,253.0,21.0,1.4,2.4,34.0,17.78,0.0
2018,3,19,6,45,333.5,31.5,1.5,3.2,69.0,26.04,16.99
2018,3,19,7,0,414.0,42.0,1.6,4.0,104.0,34.09,25.41
2018,3,19,7,15,390.0,60.5,1.75,4.75,137.0,46.02,36.73
2018,3,19,7,30,366.0,79.0,1.9,5.5,170.0,58.55,48.37
2018,3,19,7,45,524.0,77.5,2.05,6.2,240.5,59.22,48.92
2018,3,19,8,0,682.0,76.0,2.2,6.9,311.0,57.98,47.58
2018,3,19,8,15,751.0,74.5,2.35,7.6,369.5,61.54,50.55
2018,3,19,8,30,820.0,73.0,2.5,8.3,428.0,60.23,49.06
2018,3,19,8,45,781.0,92.5,2.65,8.95,461.0,73.27,60.45
2018,3,19,9,0,742.0,112.0,2.8,9.6,494.0,78.08,64.36
2018,3,19,9,15,698.5,134.0,2.8,10.0,517.5,90.15,74.72
2018,3,19,9,30,655.0,156.0,2.8,10.4,541.0,101.68,84.49
2018,3,19,9,45,654.0,168.5,2.8,10.8,573.5,113.44,94.38
2018,3,19,10,0,653.0,181.0,2.8,11.2,606.0,165.84,109.19
2018,3,19,10,15,636.0,199.0,2.7,11.5,629.0,219.95,148.31
2018,3,19,10,30,619.0,217.0,2.6,11.8,652.0,272.41,192.01
2018,3,19,10,45,599.5,234.5,2.55,12.1,667.5,321.7,235.32
2018,3,19,11,0,580.0,252.0,2.5,12.4,683.0,368.85,276.99
2018,3,19,11,15,570.0,264.0,2.5,12.75,695.0,413.53,315.79
2018,3,19,11,30,560.0,276.0,2.5,13.1,707.0,456.86,352.56
2018,3,19,11,45,464.5,314.5,2.5,13.45,674.5,477.6,371.4
2018,3,19,12,0,369.0,353.0,2.5,13.8,642.0,487.85,380.72
2018,3,19,12,15,312.0,367.5,2.45,14.1,612.0,493.22,385.47
2018,3,19,12,30,255.0,382.0,2.4,14.4,582.0,493.32,385.55
2018,3,19,12,45,305.5,363.5,2.3,14.7,600.5,531.58,415.23
2018,3,19,13,0,356.0,345.0,2.2,15.0,619.0,571.94,446.03
2018,3,19,13,15,313.5,349.0,2.05,15.15,587.0,565.9,440.76
2018,3,19,13,30,271.0,353.0,1.9,15.3,555.0,556.11,432.81
2018,3,19,13,45,269.0,339.0,1.75,15.45,534.0,557.85,434.28
2018,3,19,14,0,267.0,325.0,1.6,15.6,513.0,557.78,434.29
2018,3,19,14,15,311.5,302.5,1.45,15.4,513.0,586.72,457.22
2018,3,19,14,30,356.0,280.0,1.3,15.2,513.0,615.2,479.38
2018,3,19,14,45,408.5,246.0,1.2,15.0,499.0,637.07,497.47
2018,3,19,15,0,461.0,212.0,1.1,14.8,485.0,676.78,527.91
2018,3,19,15,15,407.0,207.5,1.1,14.8,435.5,631.95,495.83
2018,3,19,15,30,353.0,203.0,1.1,14.8,386.0,565.51,448.62
2018,3,19,15,45,392.5,176.0,0.85,14.3,362.0,595.03,472.19
2018,3,19,16,0,432.0,149.0,0.6,13.8,338.0,602.28,478.34
2018,3,19,16,15,377.5,136.5,0.6,13.45,287.0,539.15,432.93
2018,3,19,16,30,323.0,124.0,0.6,13.1,236.0,455.04,371.21
2018,3,19,16,45,340.0,102.0,0.6,12.75,203.0,461.44,378.34
2018,3,19,17,0,357.0,80.0,0.6,12.4,170.0,444.49,366.05
2018,3,19,17,15,226.5,68.0,0.75,11.8,120.5,296.89,247.23
2018,3,19,17,30,96.0,56.0,0.9,11.2,71.0,161.27,132.39
2018,3,19,17,45,65.5,37.0,1.0,10.65,45.5,113.46,88.48
2018,3,19,18,0,35.0,18.0,1.1,10.1,20.0,54.4,6.52
2018,3,19,18,15,17.5,9.0,1.1,9.8,10.0,20.15,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,20,6,15,1.5,3.5,0.7,6.55,3.5,2.99,0.0
2018,3,20,6,30,3.0,7.0,0.9,6.6,7.0,5.9,0.0
2018,3,20,6,45,1.5,13.0,1.15,6.65,13.0,10.69,3.66
2018,3,20,7,0,0.0,19.0,1.4,6.7,19.0,15.64,8.53
2018,3,20,7,15,0.0,23.5,1.35,6.85,23.5,19.36,12.13
2018,3,20,7,30,0.0,28.0,1.3,7.0,28.0,23.08,15.66
2018,3,20,7,45,0.0,25.5,1.25,7.15,25.5,21.02,13.76
2018,3,20,8,0,0.0,23.0,1.2,7.3,23.0,18.96,11.84
2018,3,20,8,15,0.0,39.0,1.2,7.5,39.0,32.22,23.93
2018,3,20,8,30,0.0,55.0,1.2,7.7,55.0,45.54,35.91
2018,3,20,8,45,0.0,70.5,1.2,7.9,70.5,58.48,47.41
2018,3,20,9,0,0.0,86.0,1.2,8.1,86.0,71.46,58.8
2018,3,20,9,15,0.0,86.0,1.5,8.2,86.0,71.48,58.6
2018,3,20,9,30,0.0,86.0,1.8,8.3,86.0,71.51,58.43
2018,3,20,9,45,0.0,100.0,2.1,8.4,100.0,82.88,65.23
2018,3,20,10,0,0.0,114.0,2.4,8.5,114.0,93.94,74.37
2018,3,20,10,15,0.0,110.5,2.65,8.55,110.5,91.4,72.07
2018,3,20,10,30,0.0,107.0,2.9,8.6,107.0,88.75,69.72
2018,3,20,10,45,0.5,118.5,3.2,8.65,119.0,98.18,77.5
2018,3,20,11,0,1.0,130.0,3.5,8.7,131.0,107.74,85.37
2018,3,20,11,15,1.0,128.5,3.6,8.75,129.5,106.79,84.48
2018,3,20,11,30,1.0,127.0,3.7,8.8,128.0,105.81,83.6
2018,3,20,11,45,1.0,130.5,3.75,8.9,131.5,108.9,86.1
2018,3,20,12,0,1.0,134.0,3.8,9.0,135.0,112.0,88.63
2018,3,20,12,15,0.5,110.0,3.85,9.0,110.5,92.04,71.98
2018,3,20,12,30,0.0,86.0,3.9,9.0,86.0,71.76,55.02
2018,3,20,12,45,0.0,83.5,3.95,9.0,83.5,69.66,53.28
2018,3,20,13,0,0.0,81.0,4.0,9.0,81.0,67.55,51.54
2018,3,20,13,15,0.0,72.5,3.85,9.0,72.5,60.41,45.58
2018,3,20,13,30,0.0,64.0,3.7,9.0,64.0,53.29,39.61
2018,3,20,13,45,0.0,62.5,3.6,9.0,62.5,52.01,38.59
2018,3,20,14,0,0.0,61.0,3.5,9.0,61.0,50.73,37.57
2018,3,20,14,15,0.0,67.5,3.4,9.0,67.5,56.14,42.22
2018,3,20,14,30,0.0,74.0,3.3,9.0,74.0,61.54,46.89
2018,3,20,14,45,0.0,79.5,3.2,8.95,79.5,66.11,50.89
2018,3,20,15,0,0.0,85.0,3.1,8.9,85.0,70.68,54.92
2018,3,20,15,15,0.0,89.0,3.1,8.9,89.0,74.0,57.91
2018,3,20,15,30,0.0,93.0,3.1,8.9,93.0,77.7,61.25
2018,3,20,15,45,0.0,84.5,2.95,8.7,84.5,70.22,55.09
2018,3,20,16,0,0.0,76.0,2.8,8.5,76.0,63.06,49.15
2018,3,20,16,15,0.0,72.5,2.85,8.4,72.5,60.13,46.8
2018,3,20,16,30,0.0,69.0,2.9,8.3,69.0,57.24,44.44
2018,3,20,16,45,0.0,56.0,2.95,8.2,56.0,46.36,35.05
2018,3,20,17,0,0.0,43.0,3.0,8.1,43.0,35.54,25.57
2018,3,20,17,15,0.0,33.5,2.85,7.9,33.5,27.65,18.55
2018,3,20,17,30,0.0,24.0,2.7,7.7,24.0,19.78,11.46
2018,3,20,17,45,0.0,16.5,2.55,7.55,16.5,13.58,5.67
2018,3,20,18,0,0.0,9.0,2.4,7.4,9.0,7.4,0.0
2018,3,20,18,15,0.0,4.5,2.75,7.5,4.5,3.84,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,8.3,3.5,2.99,0.0
2018,3,21,6,30,0.0,7.0,1.7,8.6,7.0,5.75,0.0
2018,3,21,6,45,0.0,6.5,1.65,8.85,6.5,5.33,0.0
2018,3,21,7,0,0.0,6.0,1.6,9.1,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.4,8.0,6.57,0.33
2018,3,21,7,30,0.0,10.0,1.8,9.7,10.0,8.22,1.87
2018,3,21,7,45,0.0,20.0,1.85,10.0,20.0,16.47,9.41
2018,3,21,8,0,0.0,30.0,1.9,10.3,30.0,24.75,16.9
2018,3,21,8,15,0.0,41.0,2.05,10.6,41.0,33.88,25.07
2018,3,21,8,30,0.0,52.0,2.2,10.9,52.0,43.04,33.16
2018,3,21,8,45,0.0,65.5,2.3,11.15,65.5,54.31,43.05
2018,3,21,9,0,0.0,79.0,2.4,11.4,79.0,65.61,52.85
2018,3,21,9,15,0.0,101.0,2.55,11.7,101.0,83.35,68.21
2018,3,21,9,30,0.0,123.0,2.7,12.0,123.0,100.24,82.66
2018,3,21,9,45,0.5,129.5,2.85,12.3,130.0,105.45,82.99
2018,3,21,10,0,1.0,136.0,3.0,12.6,137.0,110.93,87.21
2018,3,21,10,15,1.5,139.5,3.15,12.95,140.5,114.2,89.59
2018,3,21,10,30,2.0,143.0,3.3,13.3,144.0,117.51,92.03
2018,3,21,10,45,5.0,168.5,3.45,13.7,172.0,138.69,108.98
2018,3,21,11,0,8.0,194.0,3.6,14.1,200.0,160.38,126.24
2018,3,21,11,15,10.5,216.0,3.7,14.3,224.0,179.77,141.67
2018,3,21,11,30,13.0,238.0,3.8,14.5,248.0,199.74,157.53
2018,3,21,11,45,12.5,234.0,3.9,14.75,244.0,198.19,156.14
2018,3,21,12,0,12.0,230.0,4.0,15.0,240.0,196.4,154.63
2018,3,21,12,15,17.5,262.0,3.9,15.05,276.0,227.52,179.48
2018,3,21,12,30,23.0,294.0,3.8,15.1,312.0,259.89,205.13
2018,3,21,12,45,31.5,310.5,3.75,15.15,335.0,289.11,228.29
2018,3,21,13,0,40.0,327.0,3.7,15.2,358.0,315.37,249.09
2018,3,21,13,15,34.5,311.0,3.6,15.15,337.5,302.63,239.24
2018,3,21,13,30,29.0,295.0,3.5,15.1,317.0,288.75,228.56
2018,3,21,13,45,71.0,316.0,3.4,15.1,367.5,348.49,276.88
2018,3,21,14,0,113.0,337.0,3.3,15.1,418.0,412.26,327.62
2018,3,21,14,15,146.5,326.0,3.35,15.1,426.0,454.93,361.88
2018,3,21,14,30,180.0,315.0,3.4,15.1,434.0,482.97,385.17
2018,3,21,14,45,173.0,293.0,3.45,15.1,402.0,462.68,370.58
2018,3,21,15,0,166.0,271.0,3.5,15.1,370.0,440.71,354.8
2018,3,21,15,15,193.5,249.5,3.5,15.1,357.0,449.33,363.76
2018,3,21,15,30,221.0,228.0,3.5,15.1,344.0,456.83,371.82
2018,3,21,15,45,190.5,203.5,3.35,14.7,297.0,405.81,332.62
2018,3,21,16,0,160.0,179.0,3.2,14.3,250.0,353.29,291.69
2018,3,21,16,15,167.5,155.5,3.15,13.95,222.0,335.44,279.27
2018,3,21,16,30,175.0,132.0,3.1,13.6,194.0,315.93,265.06
2018,3,21,16,45,118.5,113.5,3.05,13.3,152.5,245.65,206.23
2018,3,21,17,0,62.0,95.0,3.0,13.0,111.0,160.47,133.5
2018,3,21,17,15,41.0,74.5,2.95,12.8,84.0,120.36,98.58
2018,3,21,17,30,20.0,54.0,2.9,12.6,57.0,79.88,62.71
2018,3,21,17,45,12.0,36.0,2.85,12.35,37.5,53.5,38.69
2018,3,21,18,0,4.0,18.0,2.8,12.1,18.0,18.47,2.61
2018,3,21,18,15,2.0,9.0,2.9,12.05,9.0,9.11,0.0
2018,3,21,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.35,9.95,3.5,2.99,0.0
2018,3,22,6,30,0.0,7.0,3.4,10.0,7.0,5.74,0.0
2018,3,22,6,45,0.0,11.5,3.4,10.05,11.5,9.45,2.57
2018,3,22,7,0,0.0,16.0,3.4,10.1,16.0,13.16,6.16
2018,3,22,7,15,0.0,21.5,3.5,10.2,21.5,17.7,10.42
2018,3,22,7,30,0.0,27.0,3.6,10.3,27.0,22.25,14.62
2018,3,22,7,45,0.0,31.0,3.7,10.45,31.0,25.57,17.64
2018,3,22,8,0,0.0,35.0,3.8,10.6,35.0,28.89,20.6
2018,3,22,8,15,0.0,48.5,3.9,10.7,48.5,40.12,30.64
2018,3,22,8,30,0.0,62.0,4.0,10.8,62.0,51.37,40.6
2018,3,22,8,45,4.0,88.5,4.05,10.95,90.5,73.35,59.98
2018,3,22,9,0,8.0,115.0,4.1,11.1,119.0,93.78,77.77
2018,3,22,9,15,8.5,145.5,4.25,11.15,150.0,116.5,97.42
2018,3,22,9,30,9.0,176.0,4.4,11.2,181.0,138.56,116.3
2018,3,22,9,45,36.5,207.0,4.6,11.25,231.0,152.98,122.22
2018,3,22,10,0,64.0,238.0,4.8,11.3,281.0,180.48,142.65
2018,3,22,10,15,85.5,276.0,4.9,11.3,336.0,215.36,169.58
2018,3,22,10,30,107.0,314.0,5.0,11.3,391.0,246.31,193.8
2018,3,22,10,45,162.5,325.0,5.15,11.3,446.0,281.56,220.97
2018,3,22,11,0,218.0,336.0,5.3,11.3,501.0,323.34,254.33
2018,3,22,11,15,203.0,359.0,5.35,11.3,515.0,352.43,279.34
2018,3,22,11,30,188.0,382.0,5.4,11.3,529.0,380.63,303.18
2018,3,22,11,45,182.0,382.0,5.45,11.25,525.5,395.53,316.21
2018,3,22,12,0,176.0,382.0,5.5,11.2,522.0,409.33,328.2
2018,3,22,12,15,320.5,347.0,5.55,11.25,602.0,485.93,390.81
2018,3,22,12,30,465.0,312.0,5.6,11.3,682.0,576.92,464.62
2018,3,22,12,45,532.5,277.0,5.6,11.35,697.0,621.82,501.85
2018,3,22,13,0,600.0,242.0,5.6,11.4,712.0,671.44,542.73
2018,3,22,13,15,766.5,170.5,5.6,11.45,758.0,760.68,615.5
2018,3,22,13,30,933.0,99.0,5.6,11.5,804.0,841.65,678.5
2018,3,22,13,45,940.5,92.0,5.6,11.5,784.0,871.5,701.18
2018,3,22,14,0,948.0,85.0,5.6,11.5,764.0,898.07,721.76
2018,3,22,14,15,940.5,84.0,5.55,11.4,733.5,914.93,735.28
2018,3,22,14,30,933.0,83.0,5.5,11.3,703.0,928.03,746.21
2018,3,22,14,45,922.5,81.0,5.5,11.2,665.5,933.48,752.03
2018,3,22,15,0,912.0,79.0,5.5,11.1,628.0,935.08,755.25
2018,3,22,15,15,896.0,77.0,5.5,11.1,584.0,927.87,751.84
2018,3,22,15,30,880.0,75.0,5.5,11.1,540.0,916.96,745.87
2018,3,22,15,45,860.5,72.5,5.4,10.5,493.0,898.7,735.51
2018,3,22,16,0,841.0,70.0,5.3,9.9,446.0,886.99,730.09
2018,3,22,16,15,814.0,67.0,5.15,9.4,396.0,854.72,708.18
2018,3,22,16,30,787.0,64.0,5.0,8.9,346.0,819.63,683.61
2018,3,22,16,45,743.5,60.0,4.85,8.4,293.0,766.08,643.62
2018,3,22,17,0,700.0,56.0,4.7,7.9,240.0,710.76,600.43
2018,3,22,17,15,630.0,50.0,4.55,7.3,188.0,629.25,533.72
2018,3,22,17,30,560.0,44.0,4.4,6.7,136.0,558.7,471.87
2018,3,22,17,45,422.0,35.0,4.25,6.1,90.0,424.24,351.3
2018,3,22,18,0,284.0,26.0,4.1,5.5,44.0,280.1,146.4
2018,3,22,18,15,142.0,13.0,4.0,5.2,22.0,113.07,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.15,1.75,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.1,2.0,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.5,1.2,2.9,19.5,12.38,0.0
2018,3,23,6,30,161.0,26.0,1.3,3.8,37.0,20.18,8.09
2018,3,23,6,45,344.0,36.0,1.4,4.7,86.5,29.45,20.64
2018,3,23,7,0,527.0,46.0,1.5,5.6,136.0,37.47,28.56
2018,3,23,7,15,614.0,50.5,1.5,6.15,190.0,40.57,31.69
2018,3,23,7,30,701.0,55.0,1.5,6.7,244.0,47.69,38.29
2018,3,23,7,45,747.0,59.0,1.5,7.25,298.0,50.56,40.82
2018,3,23,8,0,793.0,63.0,1.5,7.8,352.0,53.45,43.27
2018,3,23,8,15,824.5,66.5,1.5,8.1,405.0,55.79,45.2
2018,3,23,8,30,856.0,70.0,1.5,8.4,458.0,58.11,47.07
2018,3,23,8,45,878.5,72.0,1.55,8.7,507.0,66.94,54.75
2018,3,23,9,0,901.0,74.0,1.6,9.0,556.0,68.74,56.1
2018,3,23,9,15,898.0,81.5,1.7,9.25,594.5,73.61,60.18
2018,3,23,9,30,895.0,89.0,1.8,9.5,633.0,78.17,63.96
2018,3,23,9,45,712.0,155.5,1.9,9.75,605.0,118.99,81.41
2018,3,23,10,0,529.0,222.0,2.0,10.0,577.0,191.48,132.86
2018,3,23,10,15,588.5,214.0,2.15,10.25,625.5,234.05,161.96
2018,3,23,10,30,648.0,206.0,2.3,10.5,674.0,281.75,199.8
2018,3,23,10,45,740.0,176.5,2.5,10.7,727.0,330.21,239.92
2018,3,23,11,0,832.0,147.0,2.7,10.9,780.0,391.72,292.16
2018,3,23,11,15,900.0,121.5,2.85,11.05,819.0,451.92,344.49
2018,3,23,11,30,968.0,96.0,3.0,11.2,858.0,513.76,397.92
2018,3,23,11,45,953.5,102.5,3.2,11.35,859.5,564.46,442.53
2018,3,23,12,0,939.0,109.0,3.4,11.5,861.0,612.05,483.49
2018,3,23,12,15,819.0,158.0,3.55,11.55,814.0,632.5,501.97
2018,3,23,12,30,699.0,207.0,3.7,11.6,767.0,642.16,510.93
2018,3,23,12,45,610.5,244.0,3.8,11.6,729.5,650.91,518.54
2018,3,23,13,0,522.0,281.0,3.9,11.6,692.0,649.5,517.8
2018,3,23,13,15,402.5,320.5,4.0,11.55,633.5,611.87,488.92
2018,3,23,13,30,283.0,360.0,4.1,11.5,575.0,576.68,460.93
2018,3,23,13,45,278.0,340.5,4.2,11.4,546.5,570.9,458.34
2018,3,23,14,0,273.0,321.0,4.3,11.3,518.0,562.75,453.77
2018,3,23,14,15,442.0,254.0,4.4,11.2,556.5,670.72,542.63
2018,3,23,14,30,611.0,187.0,4.5,11.1,595.0,773.4,626.06
2018,3,23,14,45,766.0,134.0,4.55,10.95,616.5,870.7,700.7
2018,3,23,15,0,921.0,81.0,4.6,10.8,638.0,948.55,759.7
2018,3,23,15,15,905.0,78.5,4.6,10.8,593.5,940.72,755.4
2018,3,23,15,30,889.0,76.0,4.6,10.8,549.0,929.14,749.1
2018,3,23,15,45,866.0,73.0,4.55,10.3,499.5,906.88,736.0
2018,3,23,16,0,843.0,70.0,4.5,9.8,450.0,891.19,727.77
2018,3,23,16,15,811.5,66.5,4.25,9.4,397.5,853.98,701.3
2018,3,23,16,30,780.0,63.0,4.0,9.0,345.0,814.07,672.63
2018,3,23,16,45,735.0,59.0,3.8,8.6,291.5,759.18,632.03
2018,3,23,17,0,690.0,55.0,3.6,8.2,238.0,702.7,588.44
2018,3,23,17,15,616.5,49.0,3.2,7.5,186.0,618.46,520.13
2018,3,23,17,30,543.0,43.0,2.8,6.8,134.0,544.77,456.5
2018,3,23,17,45,416.0,34.5,2.4,6.15,89.5,420.02,345.88
2018,3,23,18,0,289.0,26.0,2.0,5.5,45.0,287.21,166.87
2018,3,23,18,15,152.5,14.5,1.9,5.25,23.5,122.18,0.0
2018,3,23,18,30,16.0,3.0,1.8,5.0,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,4.75,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,1.0,1.0,3.9,1.0,0.0,0.0
2018,3,24,6,0,12.0,2.0,1.0,3.9,2.0,0.0,0.0
2018,3,24,6,15,129.0,16.5,1.2,4.5,25.5,14.08,0.0
2018,3,24,6,30,246.0,31.0,1.4,5.1,49.0,24.17,12.25
2018,3,24,6,45,246.0,34.0,1.6,5.65,64.5,26.27,17.82
2018,3,24,7,0,246.0,37.0,1.8,6.2,80.0,28.27,20.17
2018,3,24,7,15,148.5,54.5,1.95,6.45,83.0,42.05,33.03
2018,3,24,7,30,51.0,72.0,2.1,6.7,86.0,57.84,47.56
2018,3,24,7,45,71.0,106.0,2.25,6.95,130.0,81.87,69.35
2018,3,24,8,0,91.0,140.0,2.4,7.2,174.0,101.34,86.67
2018,3,24,8,15,65.5,156.5,2.5,7.5,182.5,115.95,99.35
2018,3,24,8,30,40.0,173.0,2.6,7.8,191.0,126.88,108.61
2018,3,24,8,45,22.5,154.5,2.65,8.05,165.0,116.48,98.93
2018,3,24,9,0,5.0,136.0,2.7,8.3,139.0,109.21,92.12
2018,3,24,9,15,167.5,155.5,2.85,8.5,258.0,104.44,87.59
2018,3,24,9,30,330.0,175.0,3.0,8.7,377.0,107.58,90.05
2018,3,24,9,45,315.5,172.0,3.15,8.95,374.5,116.36,86.26
2018,3,24,10,0,301.0,169.0,3.3,9.2,372.0,137.15,97.57
2018,3,24,10,15,207.5,217.5,3.5,9.35,360.5,183.44,138.73
2018,3,24,10,30,114.0,266.0,3.7,9.5,349.0,219.47,172.54
2018,3,24,10,45,155.0,305.5,3.85,9.65,422.0,268.91,211.77
2018,3,24,11,0,196.0,345.0,4.0,9.8,495.0,324.28,256.1
2018,3,24,11,15,336.0,321.5,4.15,9.85,585.0,377.22,297.6
2018,3,24,11,30,476.0,298.0,4.3,9.9,675.0,447.73,354.55
2018,3,24,11,45,532.0,278.5,4.45,9.9,703.5,494.62,394.25
2018,3,24,12,0,588.0,259.0,4.6,9.9,732.0,545.0,436.75
2018,3,24,12,15,741.5,195.5,4.75,9.9,792.0,621.74,500.4
2018,3,24,12,30,895.0,132.0,4.9,9.9,852.0,699.8,565.21
2018,3,24,12,45,941.5,111.0,5.05,9.85,861.5,754.64,610.75
2018,3,24,13,0,988.0,90.0,5.2,9.8,871.0,808.74,654.65
2018,3,24,13,15,863.5,139.5,5.3,9.7,812.0,807.21,654.42
2018,3,24,13,30,739.0,189.0,5.4,9.6,753.0,794.62,644.88
2018,3,24,13,45,558.0,216.0,5.45,9.5,634.5,700.29,571.94
2018,3,24,14,0,377.0,243.0,5.5,9.4,516.0,589.17,483.97
2018,3,24,14,15,350.5,236.0,5.5,9.2,481.5,574.35,473.76
2018,3,24,14,30,324.0,229.0,5.5,9.0,447.0,537.53,446.02
2018,3,24,14,45,417.5,217.0,5.5,8.8,481.5,639.6,530.29
2018,3,24,15,0,511.0,205.0,5.5,8.6,516.0,722.76,598.87
2018,3,24,15,15,612.0,162.5,5.5,8.6,509.0,785.9,651.27
2018,3,24,15,30,713.0,120.0,5.5,8.6,502.0,838.04,693.12
2018,3,24,15,45,773.0,97.5,5.3,8.1,477.5,863.5,714.73
2018,3,24,16,0,833.0,75.0,5.1,7.6,453.0,890.89,737.94
2018,3,24,16,15,802.5,71.5,4.75,7.25,401.0,854.53,710.83
2018,3,24,16,30,772.0,68.0,4.4,6.9,349.0,815.42,681.43
2018,3,24,16,45,724.5,63.0,4.1,6.55,294.5,756.85,636.3
2018,3,24,17,0,677.0,58.0,3.8,6.2,240.0,696.75,588.86
2018,3,24,17,15,578.0,52.5,3.4,5.65,184.0,600.08,509.84
2018,3,24,17,30,479.0,47.0,3.0,5.1,128.0,498.66,423.28
2018,3,24,17,45,395.0,37.0,2.6,4.5,88.5,407.02,339.25
2018,3,24,18,0,311.0,27.0,2.2,3.9,49.0,307.34,195.08
2018,3,24,18,15,165.0,15.0,2.15,3.75,25.5,131.91,0.0
2018,3,24,18,30,19.0,3.0,2.1,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.5,1.5,2.0,3.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.15,1.55,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.1,1.8,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.0,1.2,2.6,26.5,14.51,0.0
2018,3,25,6,30,244.0,31.0,1.3,3.4,50.0,24.15,13.42
2018,3,25,6,45,371.0,41.5,1.4,4.25,96.0,34.09,25.06
2018,3,25,7,0,498.0,52.0,1.5,5.1,142.0,42.14,32.97
