Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,14,0,942.0,98.0,2.2,20.1,842.0,969.07,719.43
2018,4,14,14,15,934.0,96.5,2.3,19.95,809.5,982.84,730.9
2018,4,14,14,30,926.0,95.0,2.4,19.8,777.0,992.81,740.12
2018,4,14,14,45,915.0,93.5,2.5,19.65,738.0,996.14,745.16
2018,4,14,15,0,904.0,92.0,2.6,19.5,699.0,995.7,747.92
2018,4,14,15,15,889.5,89.5,2.6,19.5,654.5,986.96,743.93
2018,4,14,15,30,875.0,87.0,2.6,19.5,610.0,974.59,737.73
2018,4,14,15,45,854.5,84.5,2.75,18.9,561.0,963.97,735.91
2018,4,14,16,0,834.0,82.0,2.9,18.3,512.0,939.0,724.11
2018,4,14,16,15,804.0,79.5,2.95,17.6,459.5,901.8,703.0
2018,4,14,16,30,774.0,77.0,3.0,16.9,407.0,861.98,679.52
2018,4,14,16,45,732.5,73.0,3.0,16.25,352.5,807.2,643.86
2018,4,14,17,0,691.0,69.0,3.0,15.6,298.0,757.68,610.78
2018,4,14,17,15,599.5,66.5,3.0,14.7,240.0,659.27,539.25
2018,4,14,17,30,508.0,64.0,3.0,13.8,182.0,562.42,465.26
2018,4,14,17,45,392.5,52.0,2.95,12.95,129.5,437.11,363.92
2018,4,14,18,0,277.0,40.0,2.9,12.1,77.0,314.29,259.41
2018,4,14,18,15,194.5,28.5,2.95,11.65,49.0,229.73,168.27
2018,4,14,18,30,112.0,17.0,3.0,11.2,21.0,94.89,0.0
2018,4,14,18,45,56.0,8.5,3.05,10.75,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.8,7.25,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.9,7.4,3.0,0.0,0.0
2018,4,15,5,45,5.0,14.0,3.05,7.6,14.0,11.95,0.0
2018,4,15,6,0,3.0,25.0,3.2,7.8,25.0,20.36,10.43
2018,4,15,6,15,218.5,40.5,3.35,8.3,80.0,30.98,21.87
2018,4,15,6,30,434.0,56.0,3.5,8.8,135.0,45.19,35.2
2018,4,15,6,45,537.5,61.0,3.65,9.25,191.0,48.28,38.28
2018,4,15,7,0,641.0,66.0,3.8,9.7,247.0,51.64,41.37
2018,4,15,7,15,688.0,71.0,3.9,10.15,301.0,54.63,43.98
2018,4,15,7,30,735.0,76.0,4.0,10.6,355.0,62.82,51.14
2018,4,15,7,45,767.0,80.5,4.1,11.1,408.5,65.45,53.2
2018,4,15,8,0,799.0,85.0,4.2,11.6,462.0,68.0,55.17
2018,4,15,8,15,822.0,88.0,4.25,11.95,512.5,69.27,56.01
2018,4,15,8,30,845.0,91.0,4.3,12.3,563.0,70.5,56.81
2018,4,15,8,45,860.5,94.5,4.4,12.65,609.5,71.88,57.76
2018,4,15,9,0,876.0,98.0,4.5,13.0,656.0,83.08,67.26
2018,4,15,9,15,889.0,100.5,4.65,13.2,698.0,84.32,68.09
2018,4,15,9,30,902.0,103.0,4.8,13.4,740.0,140.74,81.1
2018,4,15,9,45,911.0,105.0,4.9,13.65,776.0,198.6,118.13
2018,4,15,10,0,920.0,107.0,5.0,13.9,812.0,257.31,165.57
2018,4,15,10,15,927.0,108.0,5.1,14.0,840.5,315.49,217.18
2018,4,15,10,30,934.0,109.0,5.2,14.1,869.0,373.84,270.41
2018,4,15,10,45,939.0,110.0,5.3,14.2,891.0,431.4,322.99
2018,4,15,11,0,944.0,111.0,5.4,14.3,913.0,488.46,374.31
2018,4,15,11,15,946.5,111.5,5.5,14.3,926.5,543.25,422.89
2018,4,15,11,30,949.0,112.0,5.6,14.3,940.0,596.83,469.36
2018,4,15,11,45,950.0,111.5,5.7,14.3,945.5,647.33,512.4
2018,4,15,12,0,951.0,111.0,5.8,14.3,951.0,696.01,553.09
2018,4,15,12,15,949.0,111.5,5.95,14.2,948.0,741.48,590.92
2018,4,15,12,30,947.0,112.0,6.1,14.1,945.0,784.51,626.33
2018,4,15,12,45,944.0,111.0,6.2,14.0,934.0,822.84,656.23
2018,4,15,13,0,941.0,110.0,6.3,13.9,923.0,858.22,683.42
2018,4,15,13,15,934.0,110.5,6.4,13.7,903.5,888.62,707.27
2018,4,15,13,30,927.0,111.0,6.5,13.5,884.0,915.65,728.76
2018,4,15,13,45,769.5,166.0,6.55,13.25,795.0,870.25,696.62
2018,4,15,14,0,612.0,221.0,6.6,13.0,706.0,813.27,654.44
2018,4,15,14,15,381.5,268.5,6.6,12.6,567.0,659.62,534.27
2018,4,15,14,30,151.0,316.0,6.6,12.2,428.0,466.32,378.75
2018,4,15,14,45,138.0,308.0,6.6,11.8,406.0,453.61,370.14
2018,4,15,15,0,125.0,300.0,6.6,11.4,384.0,440.1,360.42
2018,4,15,15,15,72.5,251.0,6.6,11.4,299.0,319.39,262.51
2018,4,15,15,30,20.0,202.0,6.6,11.4,214.0,200.9,163.96
2018,4,15,15,45,52.5,201.0,6.4,10.7,229.0,252.45,209.29
2018,4,15,16,0,85.0,200.0,6.2,10.0,244.0,288.12,241.43
2018,4,15,16,15,98.5,181.0,6.05,9.7,227.0,303.02,255.37
2018,4,15,16,30,112.0,162.0,5.9,9.4,210.0,296.57,251.71
2018,4,15,16,45,196.5,132.0,5.75,9.1,203.0,359.85,308.95
2018,4,15,17,0,281.0,102.0,5.6,8.8,196.0,396.95,343.89
2018,4,15,17,15,311.0,88.5,5.3,8.4,175.5,425.42,368.37
2018,4,15,17,30,341.0,75.0,5.0,8.0,155.0,428.5,370.76
2018,4,15,17,45,282.5,60.5,4.7,7.6,115.5,353.9,304.47
2018,4,15,18,0,224.0,46.0,4.4,7.2,76.0,282.65,238.68
2018,4,15,18,15,140.5,30.5,4.25,6.9,46.5,194.27,147.26
2018,4,15,18,30,57.0,15.0,4.1,6.6,17.0,53.78,0.0
2018,4,15,18,45,28.5,7.5,3.9,6.3,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,15,4.5,1.5,1.25,4.45,1.5,0.0,0.0
2018,4,16,5,30,9.0,3.0,1.3,4.7,3.0,0.0,0.0
2018,4,16,5,45,31.5,16.5,1.3,5.0,19.0,14.08,0.0
2018,4,16,6,0,54.0,30.0,1.3,5.3,35.0,23.78,13.91
2018,4,16,6,15,88.0,48.5,1.55,5.65,62.5,37.73,28.28
2018,4,16,6,30,122.0,67.0,1.8,6.0,90.0,51.48,41.39
2018,4,16,6,45,107.5,64.0,2.05,6.3,89.0,50.53,40.83
2018,4,16,7,0,93.0,61.0,2.3,6.6,88.0,48.83,39.34
2018,4,16,7,15,46.5,43.5,2.45,6.75,57.0,35.54,27.1
2018,4,16,7,30,0.0,26.0,2.6,6.9,26.0,21.45,14.08
2018,4,16,7,45,0.0,34.0,2.75,7.05,34.0,28.09,20.09
2018,4,16,8,0,0.0,42.0,2.9,7.2,42.0,34.74,26.03
2018,4,16,8,15,17.5,104.0,3.05,7.25,114.0,82.61,69.02
2018,4,16,8,30,35.0,166.0,3.2,7.3,186.0,124.91,106.27
2018,4,16,8,45,108.5,231.0,3.3,7.35,299.5,156.47,133.54
2018,4,16,9,0,182.0,296.0,3.4,7.4,413.0,191.16,163.21
2018,4,16,9,15,155.5,304.5,3.5,7.4,409.0,195.79,166.73
2018,4,16,9,30,129.0,313.0,3.6,7.4,405.0,214.65,170.04
2018,4,16,9,45,173.0,316.0,3.75,7.4,445.5,237.13,184.9
2018,4,16,10,0,217.0,319.0,3.9,7.4,486.0,253.14,195.95
2018,4,16,10,15,260.5,351.0,4.0,7.4,558.5,303.89,236.57
2018,4,16,10,30,304.0,383.0,4.1,7.4,631.0,360.86,282.81
2018,4,16,10,45,220.5,405.0,4.2,7.4,587.5,377.94,300.24
2018,4,16,11,0,137.0,427.0,4.3,7.4,544.0,377.49,302.36
2018,4,16,11,15,105.5,397.5,4.35,7.45,488.5,357.96,287.9
2018,4,16,11,30,74.0,368.0,4.4,7.5,433.0,334.08,269.46
2018,4,16,11,45,64.0,354.5,4.4,7.55,411.0,326.46,263.68
2018,4,16,12,0,54.0,341.0,4.4,7.6,389.0,317.0,256.25
2018,4,16,12,15,127.0,364.0,4.4,7.55,476.5,396.98,321.61
2018,4,16,12,30,200.0,387.0,4.4,7.5,564.0,481.28,389.55
2018,4,16,12,45,341.5,370.5,4.35,7.5,668.0,597.5,482.72
2018,4,16,13,0,483.0,354.0,4.3,7.5,772.0,726.25,583.21
2018,4,16,13,15,475.0,346.0,4.3,7.45,750.5,739.11,593.3
2018,4,16,13,30,467.0,338.0,4.3,7.4,729.0,749.23,601.99
2018,4,16,13,45,501.0,312.0,4.25,7.4,720.0,776.98,624.65
2018,4,16,14,0,535.0,286.0,4.2,7.4,711.0,803.01,645.93
2018,4,16,14,15,500.5,272.0,4.2,7.35,657.0,775.17,626.09
2018,4,16,14,30,466.0,258.0,4.2,7.3,603.0,743.28,603.39
2018,4,16,14,45,676.0,179.0,4.2,7.3,651.5,882.41,713.16
2018,4,16,15,0,886.0,100.0,4.2,7.3,700.0,990.75,792.92
2018,4,16,15,15,876.0,96.5,4.2,7.3,657.5,985.18,789.95
2018,4,16,15,30,866.0,93.0,4.2,7.3,615.0,987.34,793.72
2018,4,16,15,45,807.0,99.5,4.2,7.3,555.0,939.0,760.69
2018,4,16,16,0,748.0,106.0,4.2,7.3,495.0,894.14,730.22
2018,4,16,16,15,629.5,117.0,4.0,7.15,421.5,789.62,652.92
2018,4,16,16,30,511.0,128.0,3.8,7.0,348.0,675.11,566.42
2018,4,16,16,45,564.5,102.0,3.6,6.9,316.0,695.99,584.87
2018,4,16,17,0,618.0,76.0,3.4,6.8,284.0,702.5,590.66
2018,4,16,17,15,551.0,69.5,3.05,6.4,231.0,621.65,526.64
2018,4,16,17,30,484.0,63.0,2.7,6.0,178.0,541.91,461.58
2018,4,16,17,45,422.5,52.5,2.35,5.6,135.0,463.67,394.73
2018,4,16,18,0,361.0,42.0,2.0,5.2,92.0,387.93,326.33
2018,4,16,18,15,224.0,29.0,1.9,4.9,55.5,254.9,197.95
2018,4,16,18,30,87.0,16.0,1.8,4.6,19.0,76.3,0.0
2018,4,16,18,45,43.5,8.0,1.7,4.35,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,1.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,0.9,1.75,3.0,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,2.1,6.0,5.12,0.0
2018,4,17,5,45,163.0,19.5,1.3,2.4,33.0,16.64,0.0
2018,4,17,6,0,292.0,33.0,1.5,2.7,60.0,27.58,17.72
2018,4,17,6,15,396.5,44.0,1.55,3.0,105.5,36.04,27.15
2018,4,17,6,30,501.0,55.0,1.6,3.3,151.0,44.38,35.37
2018,4,17,6,45,563.0,63.5,1.65,3.6,202.5,50.23,41.03
2018,4,17,7,0,625.0,72.0,1.7,3.9,254.0,55.96,46.37
2018,4,17,7,15,674.0,78.0,1.8,4.65,309.0,59.53,49.45
2018,4,17,7,30,723.0,84.0,1.9,5.4,364.0,63.05,52.37
2018,4,17,7,45,758.0,87.0,1.95,6.15,417.5,70.12,58.45
2018,4,17,8,0,793.0,90.0,2.0,6.9,471.0,71.41,59.22
2018,4,17,8,15,817.5,93.5,2.0,7.5,522.5,72.91,60.2
2018,4,17,8,30,842.0,97.0,2.0,8.1,574.0,74.35,61.14
2018,4,17,8,45,860.5,100.0,2.05,8.7,621.5,75.3,61.63
2018,4,17,9,0,879.0,103.0,2.1,9.3,669.0,76.18,62.08
2018,4,17,9,15,895.0,104.0,2.05,9.7,712.0,92.55,76.14
2018,4,17,9,30,911.0,105.0,2.0,10.1,755.0,149.44,86.71
2018,4,17,9,45,924.0,105.0,1.9,10.5,792.0,207.09,124.82
2018,4,17,10,0,937.0,105.0,1.8,10.9,829.0,265.97,172.61
2018,4,17,10,15,944.0,106.0,1.8,11.25,858.0,324.98,224.5
2018,4,17,10,30,951.0,107.0,1.8,11.6,887.0,384.13,277.34
2018,4,17,10,45,955.5,108.0,1.75,11.9,909.0,442.27,328.74
2018,4,17,11,0,960.0,109.0,1.7,12.2,931.0,499.84,378.29
2018,4,17,11,15,963.0,110.0,1.65,12.4,945.5,555.89,425.18
2018,4,17,11,30,966.0,111.0,1.6,12.6,960.0,610.78,469.53
2018,4,17,11,45,967.0,111.5,1.6,12.85,966.0,662.72,510.46
2018,4,17,12,0,968.0,112.0,1.6,13.1,972.0,712.85,548.81
2018,4,17,12,15,967.5,112.0,1.6,13.25,970.0,759.54,583.83
2018,4,17,12,30,967.0,112.0,1.6,13.4,968.0,803.85,616.33
2018,4,17,12,45,964.5,111.5,1.55,13.55,957.5,843.62,642.8
2018,4,17,13,0,962.0,111.0,1.5,13.7,947.0,880.46,666.78
2018,4,17,13,15,957.0,111.0,1.45,13.75,928.5,912.6,687.66
2018,4,17,13,30,952.0,111.0,1.4,13.8,910.0,941.4,706.22
2018,4,17,13,45,944.0,111.0,1.35,13.85,883.5,964.07,720.7
2018,4,17,14,0,936.0,111.0,1.3,13.9,857.0,983.09,732.85
2018,4,17,14,15,928.5,109.0,1.35,13.9,824.5,996.77,743.49
2018,4,17,14,30,921.0,107.0,1.4,13.9,792.0,1006.67,751.92
2018,4,17,14,45,908.5,104.0,1.4,13.85,751.0,1006.86,753.54
2018,4,17,15,0,896.0,101.0,1.4,13.8,710.0,1003.19,752.93
2018,4,17,15,15,875.5,98.0,1.4,13.8,661.5,987.91,744.75
2018,4,17,15,30,855.0,95.0,1.4,13.8,613.0,980.42,742.01
2018,4,17,15,45,842.0,92.0,1.6,13.55,568.0,965.36,738.0
2018,4,17,16,0,829.0,89.0,1.8,13.3,523.0,946.94,731.43
2018,4,17,16,15,802.5,86.0,1.75,12.95,471.5,912.24,710.41
2018,4,17,16,30,776.0,83.0,1.7,12.6,420.0,874.78,687.27
2018,4,17,16,45,724.5,78.0,1.6,12.3,360.5,815.47,647.25
2018,4,17,17,0,673.0,73.0,1.5,12.0,301.0,749.44,601.3
2018,4,17,17,15,605.0,68.0,1.45,11.1,246.5,668.38,543.96
2018,4,17,17,30,537.0,63.0,1.4,10.2,192.0,588.23,484.22
2018,4,17,17,45,465.0,54.0,1.35,9.3,146.0,501.3,415.32
2018,4,17,18,0,393.0,45.0,1.3,8.4,100.0,416.81,343.77
2018,4,17,18,15,262.5,32.0,1.4,7.95,62.5,288.33,223.62
2018,4,17,18,30,132.0,19.0,1.5,7.5,25.0,111.41,0.0
2018,4,17,18,45,66.0,9.5,1.55,7.05,12.5,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,4.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.5,1.0,0.85,0.0
2018,4,18,5,45,0.0,5.0,1.15,4.8,5.0,4.1,0.0
2018,4,18,6,0,0.0,9.0,1.2,5.1,9.0,7.39,0.67
2018,4,18,6,15,0.0,12.5,1.3,5.45,12.5,10.27,3.67
2018,4,18,6,30,0.0,16.0,1.4,5.8,16.0,13.16,6.47
2018,4,18,6,45,0.0,29.0,1.5,6.15,29.0,23.91,16.47
2018,4,18,7,0,0.0,42.0,1.6,6.5,42.0,34.7,26.41
2018,4,18,7,15,0.0,47.5,1.6,6.75,47.5,39.27,30.54
2018,4,18,7,30,0.0,53.0,1.6,7.0,53.0,43.86,34.6
2018,4,18,7,45,0.0,56.0,1.6,7.25,56.0,46.37,36.71
2018,4,18,8,0,0.0,59.0,1.6,7.5,59.0,48.89,38.81
2018,4,18,8,15,2.5,100.5,1.6,7.85,102.0,82.77,68.93
2018,4,18,8,30,5.0,142.0,1.6,8.2,145.0,113.96,96.08
2018,4,18,8,45,4.0,143.0,1.6,8.55,145.5,115.17,96.64
2018,4,18,9,0,3.0,144.0,1.6,8.9,146.0,116.27,97.2
2018,4,18,9,15,7.5,180.5,1.6,9.2,186.0,143.23,114.81
2018,4,18,9,30,12.0,217.0,1.6,9.5,226.0,171.19,136.88
2018,4,18,9,45,49.0,267.0,1.6,9.8,305.0,202.41,159.86
2018,4,18,10,0,86.0,317.0,1.6,10.1,384.0,248.26,194.49
2018,4,18,10,15,195.0,352.0,1.6,10.3,510.5,299.75,231.21
2018,4,18,10,30,304.0,387.0,1.6,10.5,637.0,365.86,280.56
2018,4,18,10,45,284.0,404.5,1.65,10.7,643.0,395.92,305.77
2018,4,18,11,0,264.0,422.0,1.7,10.9,649.0,424.35,329.25
2018,4,18,11,15,254.5,430.5,1.75,11.05,652.0,450.06,350.1
2018,4,18,11,30,245.0,439.0,1.8,11.2,655.0,477.58,371.85
2018,4,18,11,45,202.0,446.5,1.85,11.35,625.5,479.19,373.59
2018,4,18,12,0,159.0,454.0,1.9,11.5,596.0,476.57,371.81
2018,4,18,12,15,133.5,447.0,1.95,11.65,566.0,470.17,367.2
2018,4,18,12,30,108.0,440.0,2.0,11.8,536.0,454.68,355.61
2018,4,18,12,45,122.5,439.0,2.1,12.0,546.5,484.2,378.59
2018,4,18,13,0,137.0,438.0,2.2,12.2,557.0,508.36,397.32
2018,4,18,13,15,140.5,428.5,2.3,12.35,548.5,516.01,403.66
2018,4,18,13,30,144.0,419.0,2.4,12.5,540.0,522.92,409.62
2018,4,18,13,45,211.0,399.0,2.45,12.65,570.5,575.45,451.31
2018,4,18,14,0,278.0,379.0,2.5,12.8,601.0,646.69,505.9
2018,4,18,14,15,295.0,354.5,2.6,12.75,582.0,651.75,511.42
2018,4,18,14,30,312.0,330.0,2.7,12.7,563.0,655.05,516.27
2018,4,18,14,45,441.5,272.5,2.75,12.65,583.5,749.01,590.31
2018,4,18,15,0,571.0,215.0,2.8,12.6,604.0,823.9,649.44
2018,4,18,15,15,719.0,155.0,2.8,12.6,613.0,920.21,719.89
2018,4,18,15,30,867.0,95.0,2.8,12.6,622.0,993.58,772.26
2018,4,18,15,45,853.5,88.0,2.8,12.25,572.5,972.87,760.36
2018,4,18,16,0,840.0,81.0,2.8,11.9,523.0,948.6,746.87
2018,4,18,16,15,834.5,75.0,2.7,11.55,477.0,930.04,736.5
2018,4,18,16,30,829.0,69.0,2.6,11.2,431.0,908.19,723.59
2018,4,18,16,45,797.0,65.0,2.5,10.85,377.0,861.12,692.07
2018,4,18,17,0,765.0,61.0,2.4,10.5,323.0,812.14,658.38
2018,4,18,17,15,714.5,56.5,2.15,9.55,268.5,744.44,609.37
2018,4,18,17,30,664.0,52.0,1.9,8.6,214.0,676.4,557.66
2018,4,18,17,45,583.5,45.5,1.7,7.7,162.5,589.45,488.13
2018,4,18,18,0,503.0,39.0,1.5,6.8,111.0,498.87,411.19
2018,4,18,18,15,353.5,29.0,1.55,6.3,69.5,355.89,279.9
2018,4,18,18,30,204.0,19.0,1.6,5.8,28.0,197.42,0.0
2018,4,18,18,45,102.0,9.5,1.65,5.25,14.0,77.96,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,15,39.5,4.5,1.55,2.25,4.5,0.0,0.0
2018,4,19,5,30,79.0,9.0,1.7,3.1,9.0,7.68,0.0
2018,4,19,5,45,191.0,20.5,1.85,3.9,35.5,17.19,0.0
2018,4,19,6,0,303.0,32.0,2.0,4.7,62.0,26.39,17.17
2018,4,19,6,15,443.5,39.0,2.25,5.5,112.5,31.66,23.03
2018,4,19,6,30,584.0,46.0,2.5,6.3,163.0,37.14,28.4
2018,4,19,6,45,643.0,52.5,2.8,7.05,216.0,45.5,36.16
2018,4,19,7,0,702.0,59.0,3.1,7.8,269.0,50.49,40.66
2018,4,19,7,15,742.0,63.5,3.2,8.45,323.0,53.61,43.32
2018,4,19,7,30,782.0,68.0,3.3,9.1,377.0,56.68,45.85
2018,4,19,7,45,810.0,71.5,3.4,9.75,430.5,58.8,47.47
2018,4,19,8,0,838.0,75.0,3.5,10.4,484.0,60.87,49.01
2018,4,19,8,15,858.0,79.0,3.6,10.9,535.0,71.39,58.05
2018,4,19,8,30,878.0,83.0,3.7,11.4,586.0,74.24,60.24
2018,4,19,8,45,893.0,85.0,3.75,11.9,632.5,75.59,61.1
2018,4,19,9,0,908.0,87.0,3.8,12.4,679.0,76.82,61.88
2018,4,19,9,15,921.5,88.5,3.8,12.8,721.5,90.78,59.71
2018,4,19,9,30,935.0,90.0,3.8,13.2,764.0,148.94,82.82
2018,4,19,9,45,945.5,91.0,3.8,13.6,800.5,207.88,123.31
2018,4,19,10,0,956.0,92.0,3.8,14.0,837.0,267.79,172.81
2018,4,19,10,15,962.0,93.5,3.85,14.25,866.0,327.6,226.0
2018,4,19,10,30,968.0,95.0,3.9,14.5,895.0,387.44,280.05
2018,4,19,10,45,972.0,96.0,3.9,14.8,916.5,445.96,332.46
2018,4,19,11,0,976.0,97.0,3.9,15.1,938.0,503.83,383.12
2018,4,19,11,15,978.0,97.5,3.9,15.25,951.5,559.45,430.87
2018,4,19,11,30,980.0,98.0,3.9,15.4,965.0,613.75,476.18
2018,4,19,11,45,980.0,98.0,3.95,15.6,970.0,664.92,517.92
2018,4,19,12,0,980.0,98.0,4.0,15.8,975.0,714.12,557.07
2018,4,19,12,15,978.5,99.0,4.0,15.9,972.5,760.98,593.57
2018,4,19,12,30,977.0,100.0,4.0,16.0,970.0,805.39,627.11
2018,4,19,12,45,938.5,117.5,3.95,16.1,946.0,833.61,646.77
2018,4,19,13,0,900.0,135.0,3.9,16.2,922.0,856.68,662.84
2018,4,19,13,15,812.0,170.0,3.85,16.25,869.0,860.17,665.24
2018,4,19,13,30,724.0,205.0,3.8,16.3,816.0,854.75,661.43
2018,4,19,13,45,810.0,163.0,3.75,16.35,828.0,910.28,701.11
2018,4,19,14,0,896.0,121.0,3.7,16.4,840.0,960.15,735.88
2018,4,19,14,15,889.0,118.5,3.65,16.4,808.0,973.08,745.18
2018,4,19,14,30,882.0,116.0,3.6,16.4,776.0,982.36,752.42
2018,4,19,14,45,899.5,102.5,3.5,16.35,746.5,999.58,765.09
2018,4,19,15,0,917.0,89.0,3.4,16.3,717.0,1012.74,775.04
2018,4,19,15,15,903.0,87.0,3.4,16.3,672.5,1004.62,771.25
2018,4,19,15,30,889.0,85.0,3.4,16.3,628.0,992.88,765.3
2018,4,19,15,45,869.5,83.0,3.1,16.15,579.0,972.28,751.44
2018,4,19,16,0,850.0,81.0,2.8,16.0,530.0,959.55,743.07
2018,4,19,16,15,823.0,78.5,2.6,15.6,477.5,924.66,720.64
2018,4,19,16,30,796.0,76.0,2.4,15.2,425.0,887.08,696.2
2018,4,19,16,45,758.5,72.0,2.15,14.8,370.5,835.28,660.63
2018,4,19,17,0,721.0,68.0,1.9,14.4,316.0,781.8,622.97
2018,4,19,17,15,667.0,62.5,1.85,13.45,262.0,717.34,578.66
2018,4,19,17,30,613.0,57.0,1.8,12.5,208.0,647.19,527.47
2018,4,19,17,45,529.0,50.0,1.75,11.55,158.0,550.82,452.51
2018,4,19,18,0,445.0,43.0,1.7,10.6,108.0,457.7,375.34
2018,4,19,18,15,305.5,31.5,1.85,10.05,68.0,321.92,253.44
2018,4,19,18,30,166.0,20.0,2.0,9.5,28.0,173.9,0.0
2018,4,19,18,45,83.0,10.0,2.1,8.95,14.0,65.44,0.0
2018,4,19,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,20,5,15,36.5,4.5,1.15,4.7,5.0,0.0,0.0
2018,4,20,5,30,73.0,9.0,1.1,5.4,10.0,7.68,0.0
2018,4,20,5,45,217.0,21.5,1.05,6.1,40.5,18.03,0.0
2018,4,20,6,0,361.0,34.0,1.0,6.8,71.0,28.23,18.84
2018,4,20,6,15,461.0,42.0,1.1,7.4,117.5,34.19,25.2
2018,4,20,6,30,561.0,50.0,1.2,8.0,164.0,40.18,31.02
2018,4,20,6,45,624.0,56.0,1.25,8.65,217.0,44.34,34.91
2018,4,20,7,0,687.0,62.0,1.3,9.3,270.0,52.78,42.52
2018,4,20,7,15,728.0,66.0,1.4,10.2,323.5,55.39,44.63
2018,4,20,7,30,769.0,70.0,1.5,11.1,377.0,58.0,46.67
2018,4,20,7,45,798.5,73.5,1.65,11.95,430.5,60.07,48.17
2018,4,20,8,0,828.0,77.0,1.8,12.8,484.0,62.09,49.6
2018,4,20,8,15,849.0,80.0,1.9,13.4,534.5,63.57,50.6
2018,4,20,8,30,870.0,83.0,2.0,14.0,585.0,74.1,59.47
2018,4,20,8,45,885.5,85.0,2.1,14.6,631.0,75.43,60.28
2018,4,20,9,0,901.0,87.0,2.2,15.2,677.0,76.65,61.02
2018,4,20,9,15,914.0,88.0,2.3,15.65,718.5,93.52,59.01
2018,4,20,9,30,927.0,89.0,2.4,16.1,760.0,150.83,82.82
2018,4,20,9,45,938.0,89.5,2.5,16.55,796.0,208.98,122.77
2018,4,20,10,0,949.0,90.0,2.6,17.0,832.0,268.14,171.17
2018,4,20,10,15,955.0,91.0,2.7,17.45,860.5,327.09,222.72
2018,4,20,10,30,961.0,92.0,2.8,17.9,889.0,386.06,274.92
2018,4,20,10,45,964.5,93.0,2.9,18.3,910.0,443.86,325.67
2018,4,20,11,0,968.0,94.0,3.0,18.7,931.0,500.95,374.65
2018,4,20,11,15,970.0,94.5,3.05,19.0,944.5,556.0,420.73
2018,4,20,11,30,972.0,95.0,3.1,19.3,958.0,609.73,464.41
2018,4,20,11,45,972.0,95.5,3.15,19.55,963.0,660.74,504.91
2018,4,20,12,0,972.0,96.0,3.2,19.8,968.0,709.83,542.9
2018,4,20,12,15,971.0,96.0,3.2,19.95,965.5,755.67,577.62
2018,4,20,12,30,970.0,96.0,3.2,20.1,963.0,799.07,609.25
2018,4,20,12,45,968.0,95.5,3.25,20.2,952.5,838.63,636.75
2018,4,20,13,0,966.0,95.0,3.3,20.3,942.0,875.27,662.16
2018,4,20,13,15,961.5,94.5,3.35,20.3,923.5,906.76,684.26
2018,4,20,13,30,957.0,94.0,3.4,20.3,905.0,934.89,704.15
2018,4,20,13,45,950.5,93.5,3.45,20.3,879.0,957.78,720.57
2018,4,20,14,0,944.0,93.0,3.5,20.3,853.0,977.04,734.71
2018,4,20,14,15,936.0,92.0,3.55,20.15,820.5,990.69,745.66
2018,4,20,14,30,928.0,91.0,3.6,20.0,788.0,1000.6,754.32
2018,4,20,14,45,917.0,90.0,3.7,19.9,749.5,1003.86,758.92
2018,4,20,15,0,906.0,89.0,3.8,19.8,711.0,1003.39,761.22
2018,4,20,15,15,892.0,86.5,3.8,19.8,666.5,994.52,757.02
2018,4,20,15,30,878.0,84.0,3.8,19.8,622.0,982.05,750.57
2018,4,20,15,45,859.5,81.5,3.95,19.05,573.5,961.7,741.86
2018,4,20,16,0,841.0,79.0,4.1,18.3,525.0,949.22,738.62
2018,4,20,16,15,815.5,76.0,4.1,17.55,473.5,915.13,719.0
2018,4,20,16,30,790.0,73.0,4.1,16.8,422.0,878.37,697.18
2018,4,20,16,45,756.0,69.0,4.05,16.1,369.0,829.93,665.74
2018,4,20,17,0,722.0,65.0,4.0,15.4,316.0,779.76,631.94
2018,4,20,17,15,672.5,60.0,3.95,14.45,263.0,713.04,584.5
2018,4,20,17,30,623.0,55.0,3.9,13.5,210.0,653.58,540.13
2018,4,20,17,45,547.0,48.0,3.8,12.5,160.5,563.61,468.37
2018,4,20,18,0,471.0,41.0,3.7,11.5,111.0,476.72,394.64
2018,4,20,18,15,341.5,30.5,3.65,10.85,71.0,348.9,277.86
2018,4,20,18,30,212.0,20.0,3.6,10.2,31.0,207.91,1.12
2018,4,20,18,45,106.0,10.0,3.55,9.55,15.5,81.29,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,5,15,41.0,5.0,1.25,4.95,5.5,0.0,0.0
2018,4,21,5,30,82.0,10.0,1.4,5.7,11.0,8.54,0.0
2018,4,21,5,45,225.5,22.0,1.5,6.45,42.5,18.37,2.12
2018,4,21,6,0,369.0,34.0,1.6,7.2,74.0,28.12,18.87
2018,4,21,6,15,464.0,42.0,1.6,7.8,120.0,34.09,25.11
2018,4,21,6,30,559.0,50.0,1.6,8.4,166.0,40.08,30.88
2018,4,21,6,45,619.5,56.0,1.6,9.05,218.5,44.22,34.75
2018,4,21,7,0,680.0,62.0,1.6,9.7,271.0,52.63,42.3
2018,4,21,7,15,720.0,66.0,1.5,10.3,324.0,55.22,44.45
2018,4,21,7,30,760.0,70.0,1.4,10.9,377.0,57.82,46.53
2018,4,21,7,45,788.5,74.0,1.3,11.5,430.0,60.23,48.39
2018,4,21,8,0,817.0,78.0,1.2,12.1,483.0,62.56,50.15
2018,4,21,8,15,838.0,81.0,1.2,12.75,533.0,64.0,51.1
2018,4,21,8,30,859.0,84.0,1.2,13.4,583.0,74.54,59.97
2018,4,21,8,45,874.5,86.5,1.25,14.1,629.0,76.15,60.99
2018,4,21,9,0,890.0,89.0,1.3,14.8,675.0,77.63,61.92
2018,4,21,9,15,903.0,90.0,1.35,15.45,716.0,97.53,60.46
2018,4,21,9,30,916.0,91.0,1.4,16.1,757.0,154.2,85.09
2018,4,21,9,45,926.5,92.0,1.4,16.8,793.0,211.94,125.02
2018,4,21,10,0,937.0,93.0,1.4,17.5,829.0,270.65,172.63
2018,4,21,10,15,943.5,94.0,1.45,18.1,857.5,329.03,222.91
2018,4,21,10,30,950.0,95.0,1.5,18.7,886.0,387.49,273.59
2018,4,21,10,45,955.5,95.5,1.55,19.3,908.0,445.06,322.76
2018,4,21,11,0,961.0,96.0,1.6,19.9,930.0,502.14,370.17
2018,4,21,11,15,963.5,96.5,1.6,20.3,943.5,557.01,414.51
2018,4,21,11,30,966.0,97.0,1.6,20.7,957.0,610.63,456.4
2018,4,21,11,45,967.5,97.0,1.65,21.1,963.0,661.79,495.46
2018,4,21,12,0,969.0,97.0,1.7,21.5,969.0,711.16,532.11
2018,4,21,12,15,968.5,97.5,1.7,21.7,967.0,757.57,565.74
2018,4,21,12,30,968.0,98.0,1.7,21.9,965.0,801.63,596.32
2018,4,21,12,45,966.5,97.0,1.7,22.05,954.5,841.0,622.1
2018,4,21,13,0,965.0,96.0,1.7,22.2,944.0,877.48,645.82
2018,4,21,13,15,961.0,95.5,1.7,22.25,926.0,909.29,666.64
2018,4,21,13,30,957.0,95.0,1.7,22.3,908.0,937.79,685.31
2018,4,21,13,45,951.0,93.5,1.7,22.35,881.5,960.03,699.98
2018,4,21,14,0,945.0,92.0,1.7,22.4,855.0,978.62,712.46
2018,4,21,14,15,936.5,91.5,1.75,22.35,822.5,992.24,722.87
2018,4,21,14,30,928.0,91.0,1.8,22.3,790.0,1002.14,731.12
2018,4,21,14,45,917.5,89.5,1.8,22.25,751.5,1005.23,734.56
2018,4,21,15,0,907.0,88.0,1.8,22.2,713.0,1004.57,735.85
2018,4,21,15,15,893.5,85.5,1.8,22.2,669.0,996.09,732.17
2018,4,21,15,30,880.0,83.0,1.8,22.2,625.0,984.0,726.39
2018,4,21,15,45,859.5,82.0,1.8,21.9,576.5,963.47,716.04
2018,4,21,16,0,839.0,81.0,1.8,21.6,528.0,950.98,711.12
2018,4,21,16,15,812.5,78.5,1.8,21.15,476.5,916.54,691.81
2018,4,21,16,30,786.0,76.0,1.8,20.7,425.0,879.45,670.54
2018,4,21,16,45,750.5,72.0,1.8,20.3,371.5,829.57,639.67
2018,4,21,17,0,715.0,68.0,1.8,19.9,318.0,777.98,606.58
2018,4,21,17,15,666.5,62.0,1.7,18.75,265.0,717.48,566.26
2018,4,21,17,30,618.0,56.0,1.6,17.6,212.0,651.27,519.39
2018,4,21,17,45,543.5,49.0,1.55,16.45,162.5,562.56,452.66
2018,4,21,18,0,469.0,42.0,1.5,15.3,113.0,476.79,383.62
2018,4,21,18,15,341.0,32.0,1.65,14.6,73.0,350.35,274.08
2018,4,21,18,30,213.0,22.0,1.8,13.9,33.0,211.55,34.11
2018,4,21,18,45,106.5,11.0,1.95,13.2,16.5,82.57,0.0
2018,4,21,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.5,1.2,5.8,6.0,0.0,0.0
2018,4,22,5,30,74.0,11.0,1.3,6.5,12.0,9.39,0.0
2018,4,22,5,45,219.5,24.5,1.4,7.2,45.5,20.55,5.49
2018,4,22,6,0,365.0,38.0,1.5,7.9,79.0,31.58,21.97
2018,4,22,6,15,466.0,46.5,1.55,8.55,127.0,37.84,28.43
2018,4,22,6,30,567.0,55.0,1.6,9.2,175.0,44.13,34.46
2018,4,22,6,45,631.0,61.0,1.65,9.8,229.0,48.14,38.2
2018,4,22,7,0,695.0,67.0,1.7,10.4,283.0,52.16,41.76
2018,4,22,7,15,727.0,73.0,1.65,11.2,335.5,60.85,49.33
2018,4,22,7,30,759.0,79.0,1.6,12.0,388.0,64.71,52.44
2018,4,22,7,45,720.0,96.0,1.5,12.8,420.5,69.35,56.18
2018,4,22,8,0,681.0,113.0,1.4,13.6,453.0,78.64,63.92
2018,4,22,8,15,739.0,112.0,1.35,14.3,515.0,76.82,61.91
2018,4,22,8,30,797.0,111.0,1.3,15.0,577.0,82.63,66.55
2018,4,22,8,45,793.5,121.5,1.25,15.65,616.0,87.83,70.62
2018,4,22,9,0,790.0,132.0,1.2,16.3,655.0,92.65,74.33
2018,4,22,9,15,756.5,156.5,1.2,16.8,682.0,116.28,76.05
2018,4,22,9,30,723.0,181.0,1.2,17.3,709.0,176.58,109.22
2018,4,22,9,45,793.5,161.0,1.25,17.8,765.5,230.23,144.33
2018,4,22,10,0,864.0,141.0,1.3,18.3,822.0,281.86,183.57
2018,4,22,10,15,781.0,189.0,1.35,18.65,821.0,339.11,235.14
2018,4,22,10,30,698.0,237.0,1.4,19.0,820.0,394.34,283.88
2018,4,22,10,45,628.0,282.5,1.45,19.35,817.0,444.53,326.51
2018,4,22,11,0,558.0,328.0,1.5,19.7,814.0,489.69,363.4
2018,4,22,11,15,511.0,353.0,1.5,20.05,803.0,522.9,389.75
2018,4,22,11,30,464.0,378.0,1.5,20.4,792.0,551.54,411.63
2018,4,22,11,45,465.5,381.5,1.55,20.75,799.0,588.93,439.43
2018,4,22,12,0,467.0,385.0,1.6,21.1,806.0,625.81,466.21
2018,4,22,12,15,470.5,381.5,1.6,21.4,805.0,657.87,489.04
2018,4,22,12,30,474.0,378.0,1.6,21.7,804.0,688.84,510.77
2018,4,22,12,45,609.0,306.0,1.65,22.0,847.0,761.73,563.89
2018,4,22,13,0,744.0,234.0,1.7,22.3,890.0,840.53,619.9
2018,4,22,13,15,845.0,173.0,1.7,22.4,904.0,895.9,657.82
2018,4,22,13,30,946.0,112.0,1.7,22.5,918.0,946.78,690.66
2018,4,22,13,45,921.0,120.5,1.7,22.65,886.0,961.95,700.22
2018,4,22,14,0,896.0,129.0,1.7,22.8,854.0,972.99,707.63
2018,4,22,14,15,898.0,121.0,1.7,22.8,823.5,988.77,718.68
2018,4,22,14,30,900.0,113.0,1.7,22.8,793.0,1000.82,727.44
2018,4,22,14,45,887.0,110.5,1.7,22.75,752.5,1000.55,728.67
2018,4,22,15,0,874.0,108.0,1.7,22.7,712.0,996.52,727.82
2018,4,22,15,15,869.0,102.0,1.7,22.7,671.0,1004.43,734.74
2018,4,22,15,30,864.0,96.0,1.7,22.7,630.0,996.82,731.71
2018,4,22,15,45,847.0,92.5,1.6,22.5,582.0,976.83,720.13
2018,4,22,16,0,830.0,89.0,1.5,22.3,534.0,953.51,706.54
2018,4,22,16,15,803.0,84.5,1.4,22.0,480.5,916.05,683.87
2018,4,22,16,30,776.0,80.0,1.3,21.7,427.0,875.94,659.25
2018,4,22,16,45,745.0,75.5,1.25,21.4,375.0,829.72,630.66
2018,4,22,17,0,714.0,71.0,1.2,21.1,323.0,781.6,599.9
2018,4,22,17,15,647.5,65.5,1.15,19.95,265.5,706.14,550.28
2018,4,22,17,30,581.0,60.0,1.1,18.8,208.0,625.33,494.11
2018,4,22,17,45,507.0,52.0,1.1,17.65,159.5,536.53,428.64
2018,4,22,18,0,433.0,44.0,1.1,16.5,111.0,450.69,360.75
2018,4,22,18,15,309.0,34.0,1.15,15.85,72.5,328.0,256.18
2018,4,22,18,30,185.0,24.0,1.2,15.2,34.0,198.39,55.93
2018,4,22,18,45,92.5,12.0,1.3,14.5,17.0,73.89,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,5,15,21.5,5.5,1.0,8.95,6.0,0.0,0.0
2018,4,23,5,30,43.0,11.0,1.0,9.4,12.0,9.39,0.0
2018,4,23,5,45,125.5,25.5,1.0,9.85,38.0,19.74,6.64
2018,4,23,6,0,208.0,40.0,1.0,10.3,64.0,30.68,21.1
2018,4,23,6,15,272.5,54.5,1.1,10.75,103.0,41.31,31.32
2018,4,23,6,30,337.0,69.0,1.2,11.2,142.0,51.66,40.97
2018,4,23,6,45,359.5,85.5,1.3,11.7,182.0,62.82,51.07
2018,4,23,7,0,382.0,102.0,1.4,12.2,222.0,73.51,60.51
2018,4,23,7,15,461.0,109.0,1.4,12.95,280.0,77.94,64.12
2018,4,23,7,30,540.0,116.0,1.4,13.7,338.0,83.7,68.79
2018,4,23,7,45,650.0,108.0,1.4,14.4,410.0,76.7,62.22
2018,4,23,8,0,760.0,100.0,1.4,15.1,482.0,70.86,56.74
2018,4,23,8,15,783.5,104.0,1.4,15.7,532.0,79.11,63.55
2018,4,23,8,30,807.0,108.0,1.4,16.3,582.0,80.55,64.41
2018,4,23,8,45,825.0,110.5,1.4,16.9,628.0,80.81,64.27
2018,4,23,9,0,843.0,113.0,1.4,17.5,674.0,81.04,64.12
2018,4,23,9,15,862.5,112.5,1.3,18.15,716.5,105.14,63.21
2018,4,23,9,30,882.0,112.0,1.2,18.8,759.0,169.69,96.55
2018,4,23,9,45,900.0,109.5,1.1,19.4,796.5,224.79,134.62
2018,4,23,10,0,918.0,107.0,1.0,20.0,834.0,281.58,179.98
2018,4,23,10,15,924.5,108.0,0.95,20.6,862.0,338.98,228.41
2018,4,23,10,30,931.0,109.0,0.9,21.2,890.0,396.46,276.84
2018,4,23,10,45,935.5,110.5,0.85,21.8,911.5,453.39,323.71
2018,4,23,11,0,940.0,112.0,0.8,22.4,933.0,509.78,368.51
2018,4,23,11,15,942.0,113.0,0.9,22.6,946.0,563.82,411.67
2018,4,23,11,30,944.0,114.0,1.0,22.8,959.0,616.62,452.72
2018,4,23,11,45,944.5,114.5,1.1,23.05,964.5,666.7,490.68
2018,4,23,12,0,945.0,115.0,1.2,23.3,970.0,714.99,526.45
2018,4,23,12,15,944.0,114.5,1.25,23.4,967.0,759.42,558.61
2018,4,23,12,30,943.0,114.0,1.3,23.5,964.0,801.47,588.26
2018,4,23,12,45,939.5,114.5,1.35,23.55,953.0,839.92,613.78
2018,4,23,13,0,936.0,115.0,1.4,23.6,942.0,875.5,637.37
2018,4,23,13,15,932.0,114.0,1.45,23.6,924.0,906.24,657.96
2018,4,23,13,30,928.0,113.0,1.5,23.6,906.0,933.72,676.54
2018,4,23,13,45,921.5,112.0,1.55,23.6,880.0,955.6,691.64
2018,4,23,14,0,915.0,111.0,1.6,23.6,854.0,973.92,704.67
2018,4,23,14,15,906.5,109.5,1.65,23.5,821.5,986.25,714.33
2018,4,23,14,30,898.0,108.0,1.7,23.4,789.0,994.88,721.89
2018,4,23,14,45,886.5,106.0,1.7,23.35,750.0,996.37,724.28
2018,4,23,15,0,875.0,104.0,1.7,23.3,711.0,994.18,724.58
2018,4,23,15,15,860.0,101.5,1.7,23.3,667.0,996.09,727.59
2018,4,23,15,30,845.0,99.0,1.7,23.3,623.0,982.8,720.94
2018,4,23,15,45,825.5,95.5,1.75,22.9,574.5,960.35,710.36
2018,4,23,16,0,806.0,92.0,1.8,22.5,526.0,934.67,697.63
2018,4,23,16,15,781.0,88.0,1.85,22.0,475.0,899.98,678.92
2018,4,23,16,30,756.0,84.0,1.9,21.5,424.0,862.64,658.0
2018,4,23,16,45,720.0,79.5,1.95,21.05,371.0,818.17,631.32
2018,4,23,17,0,684.0,75.0,2.0,20.6,318.0,766.68,598.61
2018,4,23,17,15,632.0,69.5,2.0,19.4,265.5,698.41,553.38
2018,4,23,17,30,580.0,64.0,2.0,18.2,213.0,630.35,505.65
2018,4,23,17,45,502.0,55.5,2.0,17.05,163.5,537.28,435.33
2018,4,23,18,0,424.0,47.0,2.0,15.9,114.0,447.21,362.85
2018,4,23,18,15,301.5,35.0,2.25,15.15,74.0,323.52,256.74
2018,4,23,18,30,179.0,23.0,2.5,14.4,34.0,193.24,74.24
2018,4,23,18,45,89.5,11.5,2.7,13.65,17.0,71.47,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,1.85,7.05,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,2.1,7.6,15.0,11.1,0.0
2018,4,24,5,45,197.0,27.0,2.35,8.1,46.5,21.02,8.82
2018,4,24,6,0,310.0,41.0,2.6,8.6,78.0,33.8,24.07
2018,4,24,6,15,419.0,50.5,2.6,9.15,127.0,40.8,31.08
2018,4,24,6,30,528.0,60.0,2.6,9.7,176.0,47.79,37.72
2018,4,24,6,45,581.5,68.0,2.65,10.25,227.0,53.1,42.6
2018,4,24,7,0,635.0,76.0,2.7,10.8,278.0,58.28,47.17
2018,4,24,7,15,687.5,79.5,2.65,11.4,334.0,59.97,48.47
2018,4,24,7,30,740.0,83.0,2.6,12.0,390.0,61.75,49.77
2018,4,24,7,45,771.0,86.5,2.6,12.55,443.0,69.07,55.96
2018,4,24,8,0,802.0,90.0,2.6,13.1,496.0,70.72,57.07
2018,4,24,8,15,816.5,95.5,2.55,13.6,544.0,73.46,59.15
2018,4,24,8,30,831.0,101.0,2.5,14.1,592.0,76.02,61.05
2018,4,24,8,45,849.5,103.0,2.45,14.6,638.5,76.17,60.86
2018,4,24,9,0,868.0,105.0,2.4,15.1,685.0,76.3,60.68
2018,4,24,9,15,889.0,104.0,2.4,15.5,729.0,114.53,69.58
2018,4,24,9,30,910.0,103.0,2.4,15.9,773.0,170.17,96.69
2018,4,24,9,45,918.5,104.5,2.4,16.35,807.5,227.61,138.38
2018,4,24,10,0,927.0,106.0,2.4,16.8,842.0,285.79,186.81
2018,4,24,10,15,934.0,107.0,2.45,17.15,871.0,343.75,237.58
2018,4,24,10,30,941.0,108.0,2.5,17.5,900.0,401.85,288.73
2018,4,24,10,45,945.5,109.0,2.55,17.85,921.0,458.89,338.32
2018,4,24,11,0,950.0,110.0,2.6,18.2,942.0,515.36,386.18
2018,4,24,11,15,952.5,110.5,2.65,18.4,955.5,569.67,431.27
2018,4,24,11,30,955.0,111.0,2.7,18.6,969.0,622.76,474.13
2018,4,24,11,45,955.5,112.0,2.8,18.8,974.5,673.62,514.34
2018,4,24,12,0,956.0,113.0,2.9,19.0,980.0,722.69,552.24
2018,4,24,12,15,948.0,116.5,2.95,19.1,974.5,765.93,585.04
2018,4,24,12,30,940.0,120.0,3.0,19.2,969.0,806.37,614.98
2018,4,24,12,45,950.0,112.5,3.1,19.3,962.5,848.2,644.34
2018,4,24,13,0,960.0,105.0,3.2,19.4,956.0,887.65,671.94
2018,4,24,13,15,957.0,104.0,3.3,19.3,938.0,919.66,694.95
2018,4,24,13,30,954.0,103.0,3.4,19.2,920.0,948.41,715.86
2018,4,24,13,45,949.0,101.0,3.5,19.15,894.0,970.96,732.56
2018,4,24,14,0,944.0,99.0,3.6,19.1,868.0,989.88,746.99
