Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,12,15,469.5,349.5,4.05,18.35,797.5,651.65,500.85
2018,5,24,12,30,268.0,443.0,4.2,18.4,698.0,598.33,458.9
2018,5,24,12,45,237.0,433.0,4.35,18.45,657.0,585.4,450.15
2018,5,24,13,0,206.0,423.0,4.5,18.5,616.0,559.15,431.35
2018,5,24,13,15,309.5,397.0,4.65,18.2,680.5,652.12,504.01
2018,5,24,13,30,413.0,371.0,4.8,17.9,745.0,751.65,580.2
2018,5,24,13,45,414.5,367.5,4.95,17.6,734.5,769.74,595.03
2018,5,24,14,0,416.0,364.0,5.1,17.3,724.0,785.91,609.0
2018,5,24,14,15,389.0,359.0,5.2,16.75,686.0,755.08,589.04
2018,5,24,14,30,362.0,354.0,5.3,16.2,648.0,736.6,577.76
2018,5,24,14,45,293.5,353.0,5.4,15.65,584.5,678.56,535.66
2018,5,24,15,0,225.0,352.0,5.5,15.1,521.0,596.66,474.94
2018,5,24,15,15,146.5,323.5,5.5,15.1,431.0,492.8,394.41
2018,5,24,15,30,68.0,295.0,5.5,15.1,341.0,365.02,293.12
2018,5,24,15,45,70.0,269.0,5.55,13.8,313.5,342.68,278.15
2018,5,24,16,0,72.0,243.0,5.6,12.5,286.0,319.47,261.93
2018,5,24,16,15,129.0,222.0,5.45,12.1,291.5,377.51,312.49
2018,5,24,16,30,186.0,201.0,5.3,11.7,297.0,411.69,343.71
2018,5,24,16,45,302.0,170.0,5.2,11.3,307.0,508.26,426.93
2018,5,24,17,0,418.0,139.0,5.1,10.9,317.0,599.44,504.49
2018,5,24,17,15,422.5,119.5,4.95,10.65,279.0,572.06,484.21
2018,5,24,17,30,427.0,100.0,4.8,10.4,241.0,542.3,461.4
2018,5,24,17,45,402.0,85.5,4.65,10.2,200.5,491.62,420.23
2018,5,24,18,0,377.0,71.0,4.5,10.0,160.0,441.04,377.58
2018,5,24,18,15,311.5,60.5,4.25,9.75,122.0,364.84,310.87
2018,5,24,18,30,246.0,50.0,4.0,9.5,84.0,293.51,245.81
2018,5,24,18,45,154.5,35.0,3.8,9.3,53.5,202.32,157.51
2018,5,24,19,0,63.0,20.0,3.6,9.1,23.0,83.47,0.0
2018,5,24,19,15,31.5,10.0,3.45,9.0,11.5,28.49,0.0
2018,5,24,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,7.6,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,7.8,7.0,5.97,0.0
2018,5,25,5,15,6.0,19.5,1.65,8.1,20.0,16.06,3.8
2018,5,25,5,30,8.0,32.0,1.9,8.4,33.0,26.07,17.09
2018,5,25,5,45,17.0,49.0,2.15,8.7,52.0,39.05,29.44
2018,5,25,6,0,26.0,66.0,2.4,9.0,71.0,51.91,41.46
2018,5,25,6,15,30.5,80.5,2.45,9.3,88.5,62.95,51.64
2018,5,25,6,30,35.0,95.0,2.5,9.6,106.0,73.85,61.45
2018,5,25,6,45,42.5,119.5,2.6,9.95,135.0,90.97,76.62
2018,5,25,7,0,50.0,144.0,2.7,10.3,164.0,107.66,91.12
2018,5,25,7,15,59.0,156.5,2.65,10.75,183.0,116.84,98.72
2018,5,25,7,30,68.0,169.0,2.6,11.2,202.0,125.83,106.05
2018,5,25,7,45,53.0,181.0,2.6,11.65,208.5,133.96,112.54
2018,5,25,8,0,38.0,193.0,2.6,12.1,215.0,141.84,118.76
2018,5,25,8,15,67.5,238.0,2.6,12.55,281.0,169.3,141.65
2018,5,25,8,30,97.0,283.0,2.6,13.0,347.0,195.12,162.77
2018,5,25,8,45,107.5,310.5,2.65,13.45,385.5,210.51,174.92
2018,5,25,9,0,118.0,338.0,2.7,13.9,424.0,220.61,171.43
2018,5,25,9,15,113.0,335.0,2.7,14.2,421.0,232.24,178.54
2018,5,25,9,30,108.0,332.0,2.7,14.5,418.0,242.51,186.05
2018,5,25,9,45,65.5,306.5,2.75,14.8,359.5,240.05,185.78
2018,5,25,10,0,23.0,281.0,2.8,15.1,301.0,218.37,170.12
2018,5,25,10,15,15.0,225.0,2.85,15.2,238.0,186.77,145.37
2018,5,25,10,30,7.0,169.0,2.9,15.3,175.0,141.51,109.43
2018,5,25,10,45,9.5,197.0,2.95,15.35,205.5,165.65,128.7
2018,5,25,11,0,12.0,225.0,3.0,15.4,236.0,190.25,148.12
2018,5,25,11,15,10.0,200.5,3.05,15.55,210.0,170.88,132.65
2018,5,25,11,30,8.0,176.0,3.1,15.7,184.0,150.81,116.65
2018,5,25,11,45,5.0,149.5,3.2,15.9,154.5,127.85,98.22
2018,5,25,12,0,2.0,123.0,3.3,16.1,125.0,104.25,79.2
2018,5,25,12,15,8.5,185.5,3.4,16.2,193.5,161.46,125.11
2018,5,25,12,30,15.0,248.0,3.5,16.3,262.0,219.85,171.28
2018,5,25,12,45,16.0,263.5,3.6,16.35,278.5,235.31,183.38
2018,5,25,13,0,17.0,279.0,3.7,16.4,295.0,251.08,195.82
2018,5,25,13,15,18.5,262.5,3.75,16.35,279.5,248.77,194.3
2018,5,25,13,30,20.0,246.0,3.8,16.3,264.0,237.92,186.15
2018,5,25,13,45,24.5,270.5,3.9,16.2,292.0,267.77,210.02
2018,5,25,14,0,29.0,295.0,4.0,16.1,320.0,298.84,234.71
2018,5,25,14,15,274.5,248.5,4.05,15.95,472.5,529.06,420.74
2018,5,25,14,30,520.0,202.0,4.1,15.8,625.0,762.01,599.58
2018,5,25,14,45,495.0,221.0,4.15,15.7,609.5,759.79,597.23
2018,5,25,15,0,470.0,240.0,4.2,15.6,594.0,764.73,601.42
2018,5,25,15,15,524.5,215.0,4.2,15.6,589.0,799.68,629.92
2018,5,25,15,30,579.0,190.0,4.2,15.6,584.0,841.48,662.76
2018,5,25,15,45,535.0,183.0,4.15,15.15,528.0,781.53,621.28
2018,5,25,16,0,491.0,176.0,4.1,14.7,472.0,729.55,585.25
2018,5,25,16,15,559.5,151.0,4.0,14.4,461.5,777.2,623.7
2018,5,25,16,30,628.0,126.0,3.9,14.1,451.0,810.5,650.44
2018,5,25,16,45,604.0,118.5,3.85,13.75,404.5,769.72,622.65
2018,5,25,17,0,580.0,111.0,3.8,13.4,358.0,727.3,593.56
2018,5,25,17,15,583.5,96.0,3.7,13.05,317.0,700.01,575.19
2018,5,25,17,30,587.0,81.0,3.6,12.7,276.0,670.04,553.93
2018,5,25,17,45,530.0,72.5,3.45,12.3,226.0,593.35,494.86
2018,5,25,18,0,473.0,64.0,3.3,11.9,176.0,518.3,434.88
2018,5,25,18,15,416.5,54.5,3.15,11.55,136.0,444.67,373.15
2018,5,25,18,30,360.0,45.0,3.0,11.2,96.0,373.66,310.4
2018,5,25,18,45,246.0,33.0,2.8,10.85,62.0,263.75,206.65
2018,5,25,19,0,132.0,21.0,2.6,10.5,28.0,142.64,0.0
2018,5,25,19,15,66.0,10.5,2.5,10.3,14.0,50.83,0.0
2018,5,25,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,1.5,8.75,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,1.6,8.9,6.0,5.12,0.0
2018,5,26,5,15,4.5,18.0,1.7,9.15,18.0,14.87,3.52
2018,5,26,5,30,4.0,30.0,1.8,9.4,30.0,24.63,15.8
2018,5,26,5,45,17.0,46.5,1.95,9.7,49.5,37.38,27.85
2018,5,26,6,0,30.0,63.0,2.1,10.0,69.0,49.98,39.57
2018,5,26,6,15,18.5,62.0,2.1,10.4,66.0,50.21,39.94
2018,5,26,6,30,7.0,61.0,2.1,10.8,63.0,50.6,40.27
2018,5,26,6,45,12.0,93.5,2.05,11.2,98.0,75.48,62.45
2018,5,26,7,0,17.0,126.0,2.0,11.6,133.0,99.42,83.37
2018,5,26,7,15,34.5,146.0,1.95,11.95,162.0,110.11,92.32
2018,5,26,7,30,52.0,166.0,1.9,12.3,191.0,123.81,103.77
2018,5,26,7,45,26.0,134.0,1.85,12.65,146.5,103.59,85.69
2018,5,26,8,0,0.0,102.0,1.8,13.0,102.0,84.19,68.46
2018,5,26,8,15,0.0,112.0,1.7,13.35,112.0,92.07,74.98
2018,5,26,8,30,0.0,122.0,1.6,13.7,122.0,99.88,81.36
2018,5,26,8,45,2.5,145.0,1.55,14.05,147.0,117.38,95.95
2018,5,26,9,0,5.0,168.0,1.5,14.4,172.0,135.17,105.6
2018,5,26,9,15,6.0,171.5,1.5,14.85,176.5,138.9,108.03
2018,5,26,9,30,7.0,175.0,1.5,15.3,181.0,142.69,110.61
2018,5,26,9,45,25.0,195.0,1.5,15.75,216.5,155.99,120.12
2018,5,26,10,0,43.0,215.0,1.5,16.2,252.0,178.35,137.0
2018,5,26,10,15,35.0,265.5,1.5,16.65,296.0,215.92,166.42
2018,5,26,10,30,27.0,316.0,1.5,17.1,340.0,253.22,194.97
2018,5,26,10,45,28.5,331.5,1.55,17.5,357.5,270.03,207.43
2018,5,26,11,0,30.0,347.0,1.6,17.9,375.0,287.48,220.4
2018,5,26,11,15,58.5,335.0,1.7,18.2,390.5,299.73,229.78
2018,5,26,11,30,87.0,323.0,1.8,18.5,406.0,313.54,240.66
2018,5,26,11,45,271.0,300.0,1.9,18.75,559.5,422.53,325.09
2018,5,26,12,0,455.0,277.0,2.0,19.0,713.0,553.73,423.71
2018,5,26,12,15,687.0,200.5,2.15,19.2,856.5,687.5,523.36
2018,5,26,12,30,919.0,124.0,2.3,19.4,1000.0,825.08,622.03
2018,5,26,12,45,922.5,120.5,2.45,19.55,992.0,863.18,647.74
2018,5,26,13,0,926.0,117.0,2.6,19.7,984.0,898.87,672.68
2018,5,26,13,15,922.0,116.5,2.7,19.85,966.5,928.09,692.88
2018,5,26,13,30,918.0,116.0,2.8,20.0,949.0,954.23,711.1
2018,5,26,13,45,912.0,115.0,2.95,20.15,924.5,974.83,726.14
2018,5,26,14,0,906.0,114.0,3.1,20.3,900.0,992.06,739.09
2018,5,26,14,15,898.0,113.5,3.2,20.25,869.5,1004.45,749.13
2018,5,26,14,30,890.0,113.0,3.3,20.2,839.0,1013.37,757.07
2018,5,26,14,45,879.5,111.5,3.4,20.2,802.0,1015.27,760.36
2018,5,26,15,0,869.0,110.0,3.5,20.2,765.0,1013.69,761.52
2018,5,26,15,15,855.0,108.5,3.5,20.2,723.0,1005.17,757.44
2018,5,26,15,30,841.0,107.0,3.5,20.2,681.0,1005.87,759.81
2018,5,26,15,45,811.0,107.5,3.65,19.8,630.5,977.02,744.35
2018,5,26,16,0,781.0,108.0,3.8,19.4,580.0,945.2,726.81
2018,5,26,16,15,770.5,101.5,3.85,19.0,534.5,921.8,714.33
2018,5,26,16,30,760.0,95.0,3.9,18.6,489.0,895.53,699.6
2018,5,26,16,45,733.0,90.0,3.95,18.2,438.0,852.42,672.49
2018,5,26,17,0,706.0,85.0,4.0,17.8,387.0,813.75,648.09
2018,5,26,17,15,666.0,81.0,4.05,17.1,336.5,757.15,610.23
2018,5,26,17,30,626.0,77.0,4.1,16.4,286.0,700.1,570.62
2018,5,26,17,45,569.5,70.5,4.15,15.75,236.5,625.34,515.28
2018,5,26,18,0,513.0,64.0,4.2,15.1,187.0,551.98,458.39
2018,5,26,18,15,428.0,56.0,4.25,14.25,142.0,455.8,380.3
2018,5,26,18,30,343.0,48.0,4.3,13.4,97.0,363.57,301.32
2018,5,26,18,45,227.5,35.0,4.35,12.6,62.5,253.75,199.46
2018,5,26,19,0,112.0,22.0,4.4,11.8,28.0,131.6,5.08
2018,5,26,19,15,56.0,11.0,4.35,11.4,14.0,44.95,0.0
2018,5,26,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,27,4,45,32.0,6.0,1.4,7.9,7.0,0.0,0.0
2018,5,27,5,0,64.0,12.0,1.5,8.2,14.0,10.24,0.0
2018,5,27,5,15,182.0,25.5,1.65,8.8,43.5,19.85,7.11
2018,5,27,5,30,300.0,39.0,1.8,9.4,73.0,32.19,22.42
2018,5,27,5,45,395.5,47.5,1.95,10.05,116.0,38.39,28.72
2018,5,27,6,0,491.0,56.0,2.1,10.7,159.0,44.57,34.62
2018,5,27,6,15,555.5,62.0,2.05,11.55,208.0,48.49,38.22
2018,5,27,6,30,620.0,68.0,2.0,12.4,257.0,52.4,41.63
2018,5,27,6,45,645.5,75.5,1.9,13.25,304.0,57.0,45.51
2018,5,27,7,0,671.0,83.0,1.8,14.1,351.0,61.37,49.08
2018,5,27,7,15,635.5,104.5,1.9,14.85,385.5,74.57,60.34
2018,5,27,7,30,600.0,126.0,2.0,15.6,420.0,86.99,70.72
2018,5,27,7,45,623.0,133.5,2.05,16.4,467.0,89.78,72.63
2018,5,27,8,0,646.0,141.0,2.1,17.2,514.0,92.34,74.34
2018,5,27,8,15,732.5,123.5,2.2,17.8,580.0,80.19,63.56
2018,5,27,8,30,819.0,106.0,2.3,18.4,646.0,76.37,59.98
2018,5,27,8,45,853.5,100.0,2.35,19.0,695.0,82.9,65.19
2018,5,27,9,0,888.0,94.0,2.4,19.6,744.0,119.56,67.18
2018,5,27,9,15,898.0,95.5,2.45,20.2,782.5,172.55,95.97
2018,5,27,9,30,908.0,97.0,2.5,20.8,821.0,226.8,135.74
2018,5,27,9,45,916.0,97.5,2.55,21.4,853.5,281.03,180.49
2018,5,27,10,0,924.0,98.0,2.6,22.0,886.0,335.89,227.62
2018,5,27,10,15,929.5,99.0,2.6,22.5,912.0,390.67,274.93
2018,5,27,10,30,935.0,100.0,2.6,23.0,938.0,445.41,321.39
2018,5,27,10,45,939.5,100.5,2.65,23.45,958.0,499.11,366.05
2018,5,27,11,0,944.0,101.0,2.7,23.9,978.0,552.26,408.96
2018,5,27,11,15,946.0,101.5,2.8,24.25,990.5,603.28,449.38
2018,5,27,11,30,948.0,102.0,2.9,24.6,1003.0,653.12,487.81
2018,5,27,11,45,949.0,101.5,2.95,25.0,1007.5,700.19,522.98
2018,5,27,12,0,950.0,101.0,3.0,25.4,1012.0,745.58,556.07
2018,5,27,12,15,950.0,100.5,3.05,25.6,1009.5,788.38,586.5
2018,5,27,12,30,950.0,100.0,3.1,25.8,1007.0,829.03,613.73
2018,5,27,12,45,948.5,100.0,3.2,26.05,997.5,866.54,638.86
2018,5,27,13,0,947.0,100.0,3.3,26.3,988.0,901.41,662.15
2018,5,27,13,15,945.0,98.5,3.35,26.45,971.0,931.6,682.26
2018,5,27,13,30,943.0,97.0,3.4,26.6,954.0,958.71,700.38
2018,5,27,13,45,938.5,96.0,3.45,26.75,930.0,980.79,715.26
2018,5,27,14,0,934.0,95.0,3.5,26.9,906.0,999.5,728.06
2018,5,27,14,15,928.0,93.5,3.5,26.85,875.5,1012.78,737.69
2018,5,27,14,30,922.0,92.0,3.5,26.8,845.0,1022.53,745.21
2018,5,27,14,45,914.0,90.5,3.55,26.8,809.0,1026.75,749.53
2018,5,27,15,0,906.0,89.0,3.6,26.8,773.0,1027.43,751.77
2018,5,27,15,15,894.5,87.5,3.6,26.8,731.5,1021.09,749.23
2018,5,27,15,30,883.0,86.0,3.6,26.8,690.0,1011.35,744.67
2018,5,27,15,45,869.0,83.5,3.55,26.4,644.5,994.58,736.41
2018,5,27,16,0,855.0,81.0,3.5,26.0,599.0,974.67,726.18
2018,5,27,16,15,835.5,78.5,3.45,25.6,550.0,946.32,710.27
2018,5,27,16,30,816.0,76.0,3.4,25.2,501.0,926.5,700.11
2018,5,27,16,45,790.5,73.0,3.4,24.75,450.0,886.48,676.28
2018,5,27,17,0,765.0,70.0,3.4,24.3,399.0,844.5,650.68
2018,5,27,17,15,729.5,66.0,3.4,23.4,347.5,790.27,616.61
2018,5,27,17,30,694.0,62.0,3.4,22.5,296.0,735.19,580.57
2018,5,27,17,45,642.5,57.5,3.4,21.65,246.0,665.06,531.35
2018,5,27,18,0,591.0,53.0,3.4,20.8,196.0,602.77,485.48
2018,5,27,18,15,513.5,46.5,3.5,19.65,150.0,512.72,415.78
2018,5,27,18,30,436.0,40.0,3.6,18.5,104.0,426.87,345.14
2018,5,27,18,45,312.0,30.5,3.7,17.4,67.5,309.07,240.16
2018,5,27,19,0,188.0,21.0,3.8,16.3,31.0,181.42,28.82
2018,5,27,19,15,94.0,10.5,3.85,15.6,15.5,68.72,0.0
2018,5,27,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,28,4,45,57.5,6.5,1.65,9.75,8.0,0.0,0.0
2018,5,28,5,0,115.0,13.0,1.8,10.0,16.0,11.1,0.0
2018,5,28,5,15,254.5,23.0,2.0,10.6,47.5,19.04,6.91
2018,5,28,5,30,394.0,33.0,2.2,11.2,79.0,27.11,17.88
2018,5,28,5,45,481.5,39.5,2.35,11.8,122.5,31.96,22.82
2018,5,28,6,0,569.0,46.0,2.5,12.4,166.0,36.86,27.48
2018,5,28,6,15,625.0,51.0,2.4,13.2,215.0,43.91,33.86
2018,5,28,6,30,681.0,56.0,2.3,14.0,264.0,47.7,37.16
2018,5,28,6,45,719.0,60.0,2.2,14.85,315.5,50.5,39.44
2018,5,28,7,0,757.0,64.0,2.1,15.7,367.0,53.25,41.61
2018,5,28,7,15,784.5,67.0,2.05,16.7,418.0,55.08,42.89
2018,5,28,7,30,812.0,70.0,2.0,17.7,469.0,64.61,50.81
2018,5,28,7,45,832.0,72.5,1.95,18.65,518.5,66.66,52.18
2018,5,28,8,0,852.0,75.0,1.9,19.6,568.0,68.59,53.43
2018,5,28,8,15,867.5,77.5,1.9,20.4,615.0,70.32,54.54
2018,5,28,8,30,883.0,80.0,1.9,21.2,662.0,71.93,55.54
2018,5,28,8,45,895.0,82.0,1.9,22.05,705.5,73.02,56.11
2018,5,28,9,0,907.0,84.0,1.9,22.9,749.0,115.46,62.18
2018,5,28,9,15,915.5,86.0,2.0,23.55,787.0,169.43,91.38
2018,5,28,9,30,924.0,88.0,2.1,24.2,825.0,224.52,131.38
2018,5,28,9,45,929.5,90.0,2.15,24.9,857.5,279.86,176.45
2018,5,28,10,0,935.0,92.0,2.2,25.6,890.0,335.59,223.55
2018,5,28,10,15,940.5,93.0,2.35,26.2,916.5,390.83,270.57
2018,5,28,10,30,946.0,94.0,2.5,26.8,943.0,446.02,316.82
2018,5,28,10,45,950.5,94.5,2.6,27.35,963.0,500.16,361.1
2018,5,28,11,0,955.0,95.0,2.7,27.9,983.0,553.73,403.66
2018,5,28,11,15,958.0,95.0,2.75,28.3,996.0,605.34,443.62
2018,5,28,11,30,961.0,95.0,2.8,28.7,1009.0,655.81,481.59
2018,5,28,11,45,963.5,94.5,2.8,29.05,1015.0,704.26,516.96
2018,5,28,12,0,966.0,94.0,2.8,29.4,1021.0,751.14,550.29
2018,5,28,12,15,964.5,95.0,2.85,29.6,1018.5,794.57,580.3
2018,5,28,12,30,963.0,96.0,2.9,29.8,1016.0,835.76,607.31
2018,5,28,12,45,960.5,96.5,2.95,30.0,1006.0,873.26,631.73
2018,5,28,13,0,958.0,97.0,3.0,30.2,996.0,908.04,654.28
2018,5,28,13,15,955.0,96.5,3.0,30.3,979.0,938.56,673.94
2018,5,28,13,30,952.0,96.0,3.0,30.4,962.0,965.96,691.59
2018,5,28,13,45,947.5,94.5,3.05,30.5,937.5,987.73,706.08
2018,5,28,14,0,943.0,93.0,3.1,30.6,913.0,1006.08,718.52
2018,5,28,14,15,936.5,92.0,3.15,30.6,882.5,1019.52,728.28
2018,5,28,14,30,930.0,91.0,3.2,30.6,852.0,1029.42,735.97
2018,5,28,14,45,921.5,90.0,3.25,30.6,815.5,1033.78,740.34
2018,5,28,15,0,913.0,89.0,3.3,30.6,779.0,1034.61,742.66
2018,5,28,15,15,902.0,86.5,3.3,30.6,737.0,1027.64,739.79
2018,5,28,15,30,891.0,84.0,3.3,30.6,695.0,1017.2,734.9
2018,5,28,15,45,876.5,82.5,3.3,30.2,649.5,1001.1,727.67
2018,5,28,16,0,862.0,81.0,3.3,29.8,604.0,981.9,718.5
2018,5,28,16,15,843.5,78.0,3.3,29.3,555.0,953.86,703.78
2018,5,28,16,30,825.0,75.0,3.3,28.8,506.0,923.16,687.17
2018,5,28,16,45,800.5,72.0,3.25,28.3,455.0,895.06,671.75
2018,5,28,17,0,776.0,69.0,3.2,27.8,404.0,853.86,646.97
2018,5,28,17,15,741.5,65.0,3.15,26.85,352.0,800.32,614.01
2018,5,28,17,30,707.0,61.0,3.1,25.9,300.0,745.87,579.14
2018,5,28,17,45,657.5,56.5,3.0,24.95,250.0,677.16,531.88
2018,5,28,18,0,608.0,52.0,2.9,24.0,200.0,615.77,487.6
2018,5,28,18,15,533.0,45.5,3.0,22.85,153.5,527.14,420.64
2018,5,28,18,30,458.0,39.0,3.1,21.7,107.0,442.61,352.57
2018,5,28,18,45,333.0,30.0,3.2,20.55,70.0,323.87,249.49
2018,5,28,19,0,208.0,21.0,3.3,19.4,33.0,196.47,49.03
2018,5,28,19,15,104.0,10.5,3.45,18.6,16.5,75.15,0.0
2018,5,28,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,29,4,45,58.0,6.5,2.9,10.95,8.0,0.0,0.0
2018,5,29,5,0,116.0,13.0,3.1,11.1,16.0,11.1,0.0
2018,5,29,5,15,255.0,23.5,3.15,11.6,48.0,19.46,7.48
2018,5,29,5,30,394.0,34.0,3.2,12.1,80.0,27.96,18.55
2018,5,29,5,45,481.5,40.5,3.3,12.6,123.5,32.77,23.45
2018,5,29,6,0,569.0,47.0,3.4,13.1,167.0,37.64,28.09
2018,5,29,6,15,625.0,52.0,3.35,13.95,216.5,44.74,34.49
2018,5,29,6,30,681.0,57.0,3.3,14.8,266.0,48.5,37.74
2018,5,29,6,45,719.5,60.5,3.2,15.6,317.0,50.88,39.65
2018,5,29,7,0,758.0,64.0,3.1,16.4,368.0,53.25,41.48
2018,5,29,7,15,785.0,67.5,3.1,17.3,419.5,55.44,43.08
2018,5,29,7,30,812.0,71.0,3.1,18.2,471.0,57.57,44.6
2018,5,29,7,45,832.0,73.5,3.05,19.1,520.5,67.33,52.66
2018,5,29,8,0,852.0,76.0,3.0,20.0,570.0,69.24,53.91
2018,5,29,8,15,867.0,78.5,2.95,20.8,616.5,70.95,54.99
2018,5,29,8,30,882.0,81.0,2.9,21.6,663.0,72.52,55.97
2018,5,29,8,45,893.5,82.5,2.9,22.4,705.5,73.29,56.26
2018,5,29,9,0,905.0,84.0,2.9,23.2,748.0,116.03,62.39
2018,5,29,9,15,915.0,85.0,2.9,23.8,786.5,169.38,91.34
2018,5,29,9,30,925.0,86.0,2.9,24.4,825.0,224.0,131.13
2018,5,29,9,45,933.5,86.5,2.9,25.05,858.0,279.01,176.08
2018,5,29,10,0,942.0,87.0,2.9,25.7,891.0,334.72,223.36
2018,5,29,10,15,946.5,88.0,2.95,26.2,917.0,389.87,270.62
2018,5,29,10,30,951.0,89.0,3.0,26.7,943.0,444.87,316.98
2018,5,29,10,45,954.0,90.0,3.05,27.15,962.5,498.84,361.46
2018,5,29,11,0,957.0,91.0,3.1,27.6,982.0,552.08,404.09
2018,5,29,11,15,959.5,91.0,3.2,27.95,994.5,603.39,444.34
2018,5,29,11,30,962.0,91.0,3.3,28.3,1007.0,653.52,482.62
2018,5,29,11,45,962.5,91.5,3.35,28.6,1012.0,701.39,518.22
2018,5,29,12,0,963.0,92.0,3.4,28.9,1017.0,747.55,551.74
2018,5,29,12,15,962.0,92.5,3.5,28.95,1014.5,790.72,582.45
2018,5,29,12,30,961.0,93.0,3.6,29.0,1012.0,831.68,610.28
2018,5,29,12,45,957.5,94.5,3.75,29.1,1002.0,869.09,635.76
2018,5,29,13,0,954.0,96.0,3.9,29.2,992.0,903.77,659.4
2018,5,29,13,15,951.0,96.0,4.05,29.0,975.5,934.59,681.33
2018,5,29,13,30,948.0,96.0,4.2,28.8,959.0,962.35,701.35
2018,5,29,13,45,944.5,94.5,4.35,28.65,935.5,984.95,717.97
2018,5,29,14,0,941.0,93.0,4.5,28.5,912.0,1004.19,732.55
2018,5,29,14,15,935.5,91.5,4.65,28.15,882.0,1018.04,744.43
2018,5,29,14,30,930.0,90.0,4.8,27.8,852.0,1028.37,754.65
2018,5,29,14,45,922.0,89.5,4.9,27.4,816.5,1033.78,761.56
2018,5,29,15,0,914.0,89.0,5.0,27.0,781.0,1035.69,766.35
2018,5,29,15,15,903.5,87.0,5.0,27.0,739.5,1029.85,764.08
2018,5,29,15,30,893.0,85.0,5.0,27.0,698.0,1020.56,759.7
2018,5,29,15,45,881.0,82.0,5.2,25.75,653.0,1005.19,756.75
2018,5,29,16,0,869.0,79.0,5.4,24.5,608.0,986.59,751.47
2018,5,29,16,15,853.5,76.5,5.45,23.55,560.5,962.1,739.95
2018,5,29,16,30,838.0,74.0,5.5,22.6,513.0,934.87,726.32
2018,5,29,16,45,815.0,71.5,5.55,21.6,462.5,908.68,713.26
2018,5,29,17,0,792.0,69.0,5.6,20.6,412.0,869.32,690.15
2018,5,29,17,15,759.0,65.5,5.6,19.5,360.5,817.5,656.94
2018,5,29,17,30,726.0,62.0,5.6,18.4,309.0,764.62,621.58
2018,5,29,17,45,677.5,57.5,5.6,17.25,258.0,696.19,572.47
2018,5,29,18,0,629.0,53.0,5.6,16.1,207.0,635.1,526.46
2018,5,29,18,15,553.0,47.0,5.5,15.15,160.0,545.57,453.98
2018,5,29,18,30,477.0,41.0,5.4,14.2,113.0,459.93,380.8
2018,5,29,18,45,348.0,31.5,5.35,13.3,74.0,336.55,269.53
2018,5,29,19,0,219.0,22.0,5.3,12.4,35.0,206.05,70.37
2018,5,29,19,15,109.5,11.0,5.3,11.95,17.5,79.17,0.0
2018,5,29,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,11.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,9.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.7,9.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,7.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,7.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,7.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,7.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,5,30,4,45,23.0,6.0,5.0,8.05,6.5,0.0,0.0
2018,5,30,5,0,46.0,12.0,5.1,8.2,13.0,10.24,0.0
2018,5,30,5,15,118.0,26.0,5.2,8.5,37.5,20.08,8.36
2018,5,30,5,30,190.0,40.0,5.3,8.8,62.0,30.6,21.15
2018,5,30,5,45,229.0,55.0,5.4,9.05,94.5,41.47,31.6
2018,5,30,6,0,268.0,70.0,5.5,9.3,127.0,52.0,41.5
2018,5,30,6,15,311.0,85.5,5.6,9.6,168.5,62.54,51.21
2018,5,30,6,30,354.0,101.0,5.7,9.9,210.0,72.72,60.38
2018,5,30,6,45,302.0,126.0,5.75,10.2,231.0,91.12,76.73
2018,5,30,7,0,250.0,151.0,5.8,10.5,252.0,105.9,89.59
2018,5,30,7,15,205.5,179.5,5.85,10.8,269.5,127.37,108.19
2018,5,30,7,30,161.0,208.0,5.9,11.1,287.0,143.49,121.82
2018,5,30,7,45,134.0,230.0,5.9,11.35,300.5,155.67,131.89
2018,5,30,8,0,107.0,252.0,5.9,11.6,314.0,176.26,149.15
2018,5,30,8,15,133.0,277.0,5.95,11.75,360.5,180.81,152.5
2018,5,30,8,30,159.0,302.0,6.0,11.9,407.0,193.77,163.08
2018,5,30,8,45,205.5,320.5,6.0,12.1,465.5,203.56,170.86
2018,5,30,9,0,252.0,339.0,6.0,12.3,524.0,216.74,166.26
2018,5,30,9,15,345.5,330.5,6.0,12.5,598.5,244.7,180.97
2018,5,30,9,30,439.0,322.0,6.0,12.7,673.0,270.9,196.83
2018,5,30,9,45,474.5,324.0,6.05,12.9,717.5,311.55,229.45
2018,5,30,10,0,510.0,326.0,6.1,13.1,762.0,356.32,266.81
2018,5,30,10,15,425.5,364.5,6.1,13.6,735.5,386.76,295.96
2018,5,30,10,30,341.0,403.0,6.1,14.1,709.0,417.85,323.9
2018,5,30,10,45,213.5,405.5,6.1,14.55,598.5,397.84,311.02
2018,5,30,11,0,86.0,408.0,6.1,15.0,488.0,359.78,282.18
2018,5,30,11,15,238.0,420.0,6.15,15.4,645.5,452.1,354.51
2018,5,30,11,30,390.0,432.0,6.2,15.8,803.0,573.41,448.4
2018,5,30,11,45,478.5,393.5,6.25,16.2,851.5,628.45,491.64
2018,5,30,12,0,567.0,355.0,6.3,16.6,900.0,692.95,541.93
2018,5,30,12,15,539.0,369.0,6.35,16.65,886.0,718.26,561.39
2018,5,30,12,30,511.0,383.0,6.4,16.7,872.0,740.58,578.39
2018,5,30,12,45,500.0,391.5,6.5,16.75,866.0,769.07,600.19
2018,5,30,13,0,489.0,400.0,6.6,16.8,860.0,795.43,620.23
2018,5,30,13,15,528.0,369.0,6.65,16.6,857.5,828.94,647.55
2018,5,30,13,30,567.0,338.0,6.7,16.4,855.0,861.01,673.87
2018,5,30,13,45,648.0,279.0,6.75,16.25,855.0,906.29,711.13
2018,5,30,14,0,729.0,220.0,6.8,16.1,855.0,949.78,746.31
2018,5,30,14,15,746.5,203.5,6.8,15.8,834.5,970.4,762.97
2018,5,30,14,30,764.0,187.0,6.8,15.5,814.0,987.82,777.58
2018,5,30,14,45,823.5,149.0,6.85,15.25,797.5,1012.91,798.07
2018,5,30,15,0,883.0,111.0,6.9,15.0,781.0,1029.21,812.37
2018,5,30,15,15,870.5,109.0,6.9,15.0,739.0,1021.81,808.64
2018,5,30,15,30,858.0,107.0,6.9,15.0,697.0,1023.58,811.89
2018,5,30,15,45,842.5,104.5,6.9,14.3,651.5,1005.85,803.17
2018,5,30,16,0,827.0,102.0,6.9,13.6,606.0,984.96,792.21
2018,5,30,16,15,805.5,99.0,6.85,13.2,557.0,954.45,772.87
2018,5,30,16,30,784.0,96.0,6.8,12.8,508.0,921.26,751.4
2018,5,30,16,45,754.0,93.0,6.75,12.4,456.5,877.37,721.47
2018,5,30,17,0,724.0,90.0,6.7,12.0,405.0,838.51,694.94
2018,5,30,17,15,680.0,86.0,6.6,11.55,352.5,777.78,650.51
2018,5,30,17,30,636.0,82.0,6.5,11.1,300.0,716.66,604.54
2018,5,30,17,45,572.5,77.0,6.4,10.6,249.0,637.21,542.17
2018,5,30,18,0,509.0,72.0,6.3,10.1,198.0,559.04,478.42
2018,5,30,18,15,390.5,62.5,6.1,9.7,146.0,430.83,369.77
2018,5,30,18,30,272.0,53.0,5.9,9.3,94.0,316.93,268.76
2018,5,30,18,45,177.5,38.5,5.7,8.9,61.5,222.25,180.32
2018,5,30,19,0,83.0,24.0,5.5,8.5,29.0,106.61,41.46
2018,5,30,19,15,41.5,12.0,5.45,8.35,14.5,36.73,0.0
2018,5,30,19,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,8.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,8.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,8.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,8.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,8.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,8.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,8.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,8.35,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,5,31,4,45,2.5,4.5,4.35,8.15,4.5,0.0,0.0
2018,5,31,5,0,5.0,9.0,4.4,8.2,9.0,7.68,0.0
2018,5,31,5,15,41.5,25.5,4.4,8.4,30.0,20.32,8.81
2018,5,31,5,30,78.0,42.0,4.4,8.6,51.0,32.87,23.19
2018,5,31,5,45,121.0,59.5,4.4,8.75,81.5,45.03,34.85
2018,5,31,6,0,164.0,77.0,4.4,8.9,112.0,57.53,46.59
2018,5,31,6,15,193.5,95.0,4.45,9.25,147.0,69.96,58.0
2018,5,31,6,30,223.0,113.0,4.5,9.6,182.0,82.04,68.84
2018,5,31,6,45,235.5,134.0,4.5,9.95,218.5,95.43,80.63
2018,5,31,7,0,248.0,155.0,4.5,10.3,255.0,108.3,91.73
2018,5,31,7,15,345.0,161.0,4.5,10.75,320.0,112.81,95.24
2018,5,31,7,30,442.0,167.0,4.5,11.2,385.0,110.84,92.99
2018,5,31,7,45,535.5,158.0,4.45,11.65,449.5,104.7,87.12
2018,5,31,8,0,629.0,149.0,4.4,12.1,514.0,97.15,80.08
2018,5,31,8,15,586.0,176.5,4.45,12.55,538.5,111.18,91.89
2018,5,31,8,30,543.0,204.0,4.5,13.0,563.0,125.05,103.41
2018,5,31,8,45,703.5,158.0,4.5,13.45,655.0,94.86,76.97
2018,5,31,9,0,864.0,112.0,4.5,13.9,747.0,131.23,77.99
2018,5,31,9,15,847.0,125.5,4.55,14.25,775.0,177.41,104.24
2018,5,31,9,30,830.0,139.0,4.6,14.6,803.0,232.78,147.8
2018,5,31,9,45,852.5,135.0,4.65,15.0,841.0,284.37,191.24
2018,5,31,10,0,875.0,131.0,4.7,15.4,879.0,344.64,243.55
2018,5,31,10,15,902.5,121.5,4.75,15.6,913.5,397.83,290.91
2018,5,31,10,30,930.0,112.0,4.8,15.8,948.0,452.96,339.59
2018,5,31,10,45,935.0,112.5,4.9,16.05,968.5,506.61,386.61
2018,5,31,11,0,940.0,113.0,5.0,16.3,989.0,559.78,432.1
2018,5,31,11,15,942.5,113.0,5.05,16.4,1001.5,610.54,474.78
2018,5,31,11,30,945.0,113.0,5.1,16.5,1014.0,660.18,515.55
2018,5,31,11,45,946.0,113.0,5.15,16.6,1019.0,707.57,553.7
2018,5,31,12,0,947.0,113.0,5.2,16.7,1024.0,753.37,589.85
2018,5,31,12,15,943.0,116.0,5.25,16.7,1021.0,796.14,623.07
2018,5,31,12,30,939.0,119.0,5.3,16.7,1018.0,836.66,652.65
2018,5,31,12,45,932.0,122.0,5.35,16.7,1007.0,872.31,678.63
2018,5,31,13,0,925.0,125.0,5.4,16.7,996.0,905.16,702.6
2018,5,31,13,15,921.5,124.5,5.35,16.65,979.0,934.98,723.95
2018,5,31,13,30,918.0,124.0,5.3,16.6,962.0,961.77,743.15
2018,5,31,13,45,913.0,123.0,5.3,16.6,938.0,983.54,759.05
2018,5,31,14,0,908.0,122.0,5.3,16.6,914.0,1001.99,772.75
2018,5,31,14,15,900.5,121.0,5.3,16.45,883.5,1014.63,782.98
2018,5,31,14,30,893.0,120.0,5.3,16.3,853.0,1023.81,790.97
2018,5,31,14,45,882.5,118.0,5.3,16.15,816.0,1025.46,793.88
2018,5,31,15,0,872.0,116.0,5.3,16.0,779.0,1023.6,794.54
2018,5,31,15,15,859.5,113.5,5.3,16.0,737.0,1015.73,790.68
2018,5,31,15,30,847.0,111.0,5.3,16.0,695.0,1017.24,793.68
2018,5,31,15,45,831.0,108.5,5.2,15.55,649.5,999.11,783.42
2018,5,31,16,0,815.0,106.0,5.1,15.1,604.0,977.83,771.09
2018,5,31,16,15,794.5,102.0,5.05,14.75,555.0,947.26,752.14
2018,5,31,16,30,774.0,98.0,5.0,14.4,506.0,914.01,731.13
2018,5,31,16,45,746.5,94.0,4.95,14.05,455.0,871.52,703.02
2018,5,31,17,0,719.0,90.0,4.9,13.7,404.0,833.98,678.15
2018,5,31,17,15,681.5,84.5,4.85,13.25,352.0,777.41,638.4
2018,5,31,17,30,644.0,79.0,4.8,12.8,300.0,720.23,597.0
2018,5,31,17,45,591.5,72.5,4.7,12.35,250.0,648.42,542.25
2018,5,31,18,0,539.0,66.0,4.6,11.9,200.0,577.68,486.1
2018,5,31,18,15,458.5,58.0,4.4,11.35,154.0,484.09,408.54
2018,5,31,18,30,378.0,50.0,4.2,10.8,108.0,394.2,330.83
2018,5,31,18,45,263.5,38.5,4.0,10.3,72.0,284.19,230.32
2018,5,31,19,0,149.0,27.0,3.8,9.8,36.0,169.35,77.67
2018,5,31,19,15,76.5,14.5,3.65,9.5,19.0,61.25,0.0
2018,5,31,19,30,4.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.4,8.9,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,6,1,4,45,42.5,6.5,1.25,6.55,8.0,0.0,0.0
2018,6,1,5,0,85.0,13.0,1.3,6.9,16.0,11.1,0.0
2018,6,1,5,15,211.5,26.0,1.45,7.55,48.0,21.54,10.01
2018,6,1,5,30,338.0,39.0,1.6,8.2,80.0,32.1,22.64
2018,6,1,5,45,430.0,47.0,1.75,8.85,123.5,37.94,28.54
2018,6,1,6,0,522.0,55.0,1.9,9.5,167.0,43.78,34.11
2018,6,1,6,15,582.0,61.0,1.85,10.1,216.5,47.76,37.8
2018,6,1,6,30,642.0,67.0,1.8,10.7,266.0,51.72,41.3
2018,6,1,6,45,684.5,71.5,1.7,11.35,317.5,54.35,43.48
2018,6,1,7,0,727.0,76.0,1.6,12.0,369.0,62.07,50.12
2018,6,1,7,15,757.5,79.0,1.55,12.9,420.5,63.56,51.06
2018,6,1,7,30,788.0,82.0,1.5,13.8,472.0,65.03,51.97
2018,6,1,7,45,811.5,84.0,1.45,14.7,522.0,65.66,52.14
2018,6,1,8,0,835.0,86.0,1.4,15.6,572.0,66.28,52.3
2018,6,1,8,15,853.0,88.5,1.5,16.45,620.0,76.99,61.15
2018,6,1,8,30,871.0,91.0,1.6,17.3,668.0,78.44,61.98
2018,6,1,8,45,884.5,92.5,1.75,18.2,711.5,79.07,62.12
2018,6,1,9,0,898.0,94.0,1.9,19.1,755.0,123.36,68.79
2018,6,1,9,15,910.0,94.5,2.0,19.6,794.0,176.26,98.18
2018,6,1,9,30,922.0,95.0,2.1,20.1,833.0,230.62,138.38
2018,6,1,9,45,932.0,95.0,2.15,20.65,867.0,285.47,183.75
2018,6,1,10,0,942.0,95.0,2.2,21.2,901.0,341.15,231.57
2018,6,1,10,15,947.5,96.5,2.25,21.6,928.0,396.95,279.83
2018,6,1,10,30,953.0,98.0,2.3,22.0,955.0,452.72,327.26
2018,6,1,10,45,957.0,98.0,2.35,22.4,974.5,506.53,372.07
2018,6,1,11,0,961.0,98.0,2.4,22.8,994.0,559.7,415.07
2018,6,1,11,15,963.5,98.5,2.4,23.15,1007.0,611.58,455.7
2018,6,1,11,30,966.0,99.0,2.4,23.5,1020.0,662.31,494.23
2018,6,1,11,45,967.5,98.5,2.45,23.85,1025.0,710.29,529.96
2018,6,1,12,0,969.0,98.0,2.5,24.2,1030.0,756.64,563.63
2018,6,1,12,15,967.5,98.5,2.55,24.45,1027.5,799.78,593.84
2018,6,1,12,30,966.0,99.0,2.6,24.7,1025.0,840.67,620.92
2018,6,1,12,45,963.5,99.5,2.65,24.9,1015.0,878.32,645.79
2018,6,1,13,0,961.0,100.0,2.7,25.1,1005.0,913.25,668.76
2018,6,1,13,15,958.5,99.0,2.75,25.3,988.0,943.9,688.88
2018,6,1,13,30,956.0,98.0,2.8,25.5,971.0,971.45,707.0
2018,6,1,13,45,951.5,97.0,2.85,25.65,947.0,993.91,722.01
2018,6,1,14,0,947.0,96.0,2.9,25.8,923.0,1012.96,734.96
2018,6,1,14,15,941.0,94.5,3.0,25.85,892.5,1026.57,745.26
2018,6,1,14,30,935.0,93.0,3.1,25.9,862.0,1036.62,753.47
2018,6,1,14,45,926.5,91.5,3.15,25.95,825.5,1040.61,757.51
2018,6,1,15,0,918.0,90.0,3.2,26.0,789.0,1041.02,759.46
2018,6,1,15,15,907.0,88.5,3.2,26.0,747.5,1035.37,757.41
2018,6,1,15,30,896.0,87.0,3.2,26.0,706.0,1026.3,753.33
2018,6,1,15,45,882.0,84.5,3.35,25.65,660.0,1009.65,746.63
2018,6,1,16,0,868.0,82.0,3.5,25.3,614.0,989.82,737.83
2018,6,1,16,15,849.5,79.5,3.55,24.9,565.0,962.51,723.34
2018,6,1,16,30,831.0,77.0,3.6,24.5,516.0,943.68,714.54
2018,6,1,16,45,806.5,74.0,3.65,24.1,465.0,904.53,691.49
2018,6,1,17,0,782.0,71.0,3.7,23.7,414.0,863.33,666.59
2018,6,1,17,15,748.5,67.5,3.65,22.8,362.5,811.34,633.96
2018,6,1,17,30,715.0,64.0,3.6,21.9,311.0,758.32,599.37
2018,6,1,17,45,667.0,59.0,3.55,21.05,260.0,690.01,551.64
2018,6,1,18,0,619.0,54.0,3.5,20.2,209.0,629.02,507.06
2018,6,1,18,15,546.5,47.5,3.55,19.05,162.0,541.86,440.14
2018,6,1,18,30,474.0,41.0,3.6,17.9,115.0,458.49,372.13
2018,6,1,18,45,357.0,33.0,3.6,16.75,77.5,345.38,274.06
2018,6,1,19,0,240.0,25.0,3.6,15.6,40.0,226.16,113.03
2018,6,1,19,15,126.5,13.5,3.65,14.85,21.0,92.44,0.0
2018,6,1,19,30,13.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,6,1,19,45,6.5,1.0,3.8,13.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,2,4,45,62.0,7.0,1.9,9.35,9.0,0.0,0.0
2018,6,2,5,0,124.0,14.0,2.1,9.7,18.0,11.95,0.0
2018,6,2,5,15,265.5,24.5,2.25,10.35,51.0,20.27,9.11
2018,6,2,5,30,407.0,35.0,2.4,11.0,84.0,28.77,19.46
2018,6,2,5,45,493.5,41.5,2.55,11.65,128.5,33.58,24.32
2018,6,2,6,0,580.0,48.0,2.7,12.3,173.0,38.44,28.93
2018,6,2,6,15,635.5,53.0,2.55,13.15,222.5,45.61,35.39
2018,6,2,6,30,691.0,58.0,2.4,14.0,272.0,49.35,38.63
2018,6,2,6,45,729.0,61.5,2.3,14.85,323.5,51.71,40.51
2018,6,2,7,0,767.0,65.0,2.2,15.7,375.0,54.06,42.31
2018,6,2,7,15,794.0,68.0,2.05,16.8,426.5,55.88,43.55
2018,6,2,7,30,821.0,71.0,1.9,17.9,478.0,65.43,51.46
2018,6,2,7,45,841.5,73.5,1.8,19.05,528.0,67.48,52.77
2018,6,2,8,0,862.0,76.0,1.7,20.2,578.0,69.41,53.98
2018,6,2,8,15,877.0,78.5,1.7,21.0,625.0,71.12,55.06
2018,6,2,8,30,892.0,81.0,1.7,21.8,672.0,72.7,56.04
2018,6,2,8,45,904.0,83.0,1.7,22.65,715.5,73.78,56.58
2018,6,2,9,0,916.0,85.0,1.7,23.5,759.0,119.52,63.85
2018,6,2,9,15,922.0,88.0,1.75,24.2,796.5,174.05,94.09
2018,6,2,9,30,928.0,91.0,1.8,24.9,834.0,229.46,134.52
2018,6,2,9,45,931.0,95.0,1.9,25.65,866.0,285.5,180.07
2018,6,2,10,0,934.0,99.0,2.0,26.4,898.0,341.72,227.32
2018,6,2,10,15,940.0,99.5,2.05,27.0,925.0,396.58,273.54
2018,6,2,10,30,946.0,100.0,2.1,27.6,952.0,451.46,318.92
2018,6,2,10,45,950.5,100.5,2.1,28.25,972.0,505.46,362.22
2018,6,2,11,0,955.0,101.0,2.1,28.9,992.0,558.91,403.66
2018,6,2,11,15,957.5,101.5,2.1,29.3,1005.0,610.5,442.79
2018,6,2,11,30,960.0,102.0,2.1,29.7,1018.0,660.97,479.87
2018,6,2,11,45,961.5,102.0,2.05,30.15,1023.5,709.09,513.81
2018,6,2,12,0,963.0,102.0,2.0,30.6,1029.0,755.63,545.59
2018,6,2,12,15,964.0,101.5,1.95,30.85,1027.5,799.6,574.63
2018,6,2,12,30,965.0,101.0,1.9,31.1,1026.0,841.51,600.46
2018,6,2,12,45,965.0,99.5,1.85,31.35,1017.0,879.43,623.42
2018,6,2,13,0,965.0,98.0,1.8,31.6,1008.0,914.71,644.46
2018,6,2,13,15,962.5,97.0,1.85,31.7,991.0,945.43,664.01
2018,6,2,13,30,960.0,96.0,1.9,31.8,974.0,973.04,681.67
2018,6,2,13,45,956.0,95.5,1.9,31.95,950.5,996.52,696.12
2018,6,2,14,0,952.0,95.0,1.9,32.1,927.0,1016.64,708.59
2018,6,2,14,15,946.0,93.5,2.0,32.05,896.5,1030.33,719.08
2018,6,2,14,30,940.0,92.0,2.1,32.0,866.0,1040.45,727.58
2018,6,2,14,45,931.5,91.0,2.15,32.0,829.5,1045.05,732.14
2018,6,2,15,0,923.0,90.0,2.2,32.0,793.0,1046.09,734.71
2018,6,2,15,15,912.5,87.5,2.2,32.0,751.0,1039.83,732.39
2018,6,2,15,30,902.0,85.0,2.2,32.0,709.0,1030.07,728.12
2018,6,2,15,45,888.0,82.5,2.4,31.55,663.0,1013.38,723.15
2018,6,2,16,0,874.0,80.0,2.6,31.1,617.0,993.49,715.98
2018,6,2,16,15,855.5,78.0,2.6,30.65,568.0,966.74,702.38
2018,6,2,16,30,837.0,76.0,2.6,30.2,519.0,937.34,686.96
2018,6,2,16,45,812.5,73.0,2.65,29.8,468.0,909.23,672.45
2018,6,2,17,0,788.0,70.0,2.7,29.4,417.0,867.94,648.67
2018,6,2,17,15,754.5,66.5,2.55,28.2,365.0,815.85,617.42
2018,6,2,17,30,721.0,63.0,2.4,27.0,313.0,762.74,584.3
2018,6,2,17,45,673.0,58.0,2.2,25.85,262.0,694.32,538.22
2018,6,2,18,0,625.0,53.0,2.0,24.7,211.0,632.86,494.95
2018,6,2,18,15,552.0,47.5,2.05,23.45,164.0,546.55,431.77
2018,6,2,18,30,479.0,42.0,2.1,22.2,117.0,463.88,367.16
2018,6,2,18,45,363.5,33.5,2.15,20.95,79.0,350.88,272.88
2018,6,2,19,0,248.0,25.0,2.2,19.7,41.0,233.16,122.81
2018,6,2,19,15,131.0,13.5,2.45,19.05,21.5,95.41,0.0
2018,6,2,19,30,14.0,2.0,2.7,18.4,2.0,0.0,0.0
2018,6,2,19,45,7.0,1.0,2.9,17.75,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,12.8,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,20.7,9.48
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,28.73,19.27
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,33.95,24.46
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,39.19,29.39
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,43.01,32.84
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,50.91,39.75
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,53.59,41.9
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,56.24,43.95
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,57.96,45.12
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,59.64,46.23
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,69.34,54.21
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,71.2,55.4
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,72.87,56.44
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,74.4,57.36
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,75.42,57.87
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,121.17,65.21
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,174.43,94.56
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,228.9,134.25
