Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,15,30,843.0,90.0,5.7,25.8,679.0,972.18,735.11
2018,7,22,15,45,828.5,88.0,5.75,24.75,635.5,957.67,730.33
2018,7,22,16,0,814.0,86.0,5.8,23.7,592.0,940.1,723.43
2018,7,22,16,15,795.5,83.5,5.75,23.15,545.0,926.5,717.33
2018,7,22,16,30,777.0,81.0,5.7,22.6,498.0,898.65,701.01
2018,7,22,16,45,752.0,78.0,5.7,22.0,449.0,861.3,678.06
2018,7,22,17,0,727.0,75.0,5.7,21.4,400.0,821.91,653.16
2018,7,22,17,15,694.0,70.5,5.6,20.85,350.0,771.3,618.64
2018,7,22,17,30,661.0,66.0,5.5,20.3,300.0,719.64,582.35
2018,7,22,17,45,614.5,61.0,5.45,19.7,251.5,660.61,539.3
2018,7,22,18,0,568.0,56.0,5.4,19.1,203.0,597.14,490.77
2018,7,22,18,15,501.0,49.5,5.25,18.55,158.0,515.96,425.29
2018,7,22,18,30,434.0,43.0,5.1,18.0,113.0,437.98,359.25
2018,7,22,18,45,332.5,33.5,5.0,17.45,76.5,334.65,268.17
2018,7,22,19,0,231.0,24.0,4.9,16.9,40.0,227.2,130.06
2018,7,22,19,15,123.0,13.0,4.85,16.6,21.0,91.92,0.0
2018,7,22,19,30,15.0,2.0,4.8,16.3,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,4.75,16.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,3.35,12.05,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,7,23,5,15,151.5,13.5,3.45,12.6,23.0,11.52,0.0
2018,7,23,5,30,282.0,24.0,3.5,13.1,44.0,19.96,7.83
2018,7,23,5,45,384.5,32.0,3.6,13.65,82.5,26.16,16.89
2018,7,23,6,0,487.0,40.0,3.7,14.2,121.0,32.35,22.92
2018,7,23,6,15,553.0,46.0,3.7,14.8,167.5,36.7,27.05
2018,7,23,6,30,619.0,52.0,3.7,15.4,214.0,44.65,34.19
2018,7,23,6,45,663.5,56.5,3.75,16.05,264.0,47.88,36.99
2018,7,23,7,0,708.0,61.0,3.8,16.7,314.0,51.09,39.64
2018,7,23,7,15,739.5,64.0,3.8,17.5,364.5,52.97,41.03
2018,7,23,7,30,771.0,67.0,3.8,18.3,415.0,54.83,42.36
2018,7,23,7,45,794.0,69.5,3.8,19.05,464.5,56.19,43.23
2018,7,23,8,0,817.0,72.0,3.8,19.8,514.0,66.08,51.43
2018,7,23,8,15,834.5,74.5,3.85,20.65,561.5,67.95,52.65
2018,7,23,8,30,852.0,77.0,3.9,21.5,609.0,69.7,53.77
2018,7,23,8,45,866.0,78.5,3.9,22.3,653.0,70.63,54.21
2018,7,23,9,0,880.0,80.0,3.9,23.1,697.0,71.46,54.57
2018,7,23,9,15,891.5,81.0,3.95,23.8,737.0,121.02,63.81
2018,7,23,9,30,903.0,82.0,4.0,24.5,777.0,174.55,94.91
2018,7,23,9,45,912.5,83.0,4.05,25.2,812.0,229.08,135.83
2018,7,23,10,0,922.0,84.0,4.1,25.9,847.0,284.57,181.75
2018,7,23,10,15,928.5,84.5,4.15,26.45,875.5,339.56,229.02
2018,7,23,10,30,935.0,85.0,4.2,27.0,904.0,394.75,276.39
2018,7,23,10,45,939.0,85.5,4.2,27.55,925.5,448.89,322.13
2018,7,23,11,0,943.0,86.0,4.2,28.1,947.0,502.53,366.24
2018,7,23,11,15,945.5,87.0,4.3,28.4,962.0,555.08,408.77
2018,7,23,11,30,948.0,88.0,4.4,28.7,977.0,606.59,449.34
2018,7,23,11,45,949.0,89.5,4.45,29.0,985.0,656.37,487.45
2018,7,23,12,0,950.0,91.0,4.5,29.3,993.0,704.62,523.49
2018,7,23,12,15,947.5,92.5,4.65,29.3,992.0,748.71,556.86
2018,7,23,12,30,945.0,94.0,4.8,29.3,991.0,790.62,587.13
2018,7,23,12,45,940.5,96.0,4.95,29.25,983.0,829.03,614.35
2018,7,23,13,0,936.0,98.0,5.1,29.2,975.0,864.79,639.77
2018,7,23,13,15,934.5,97.5,5.2,28.95,961.0,897.98,663.75
2018,7,23,13,30,933.0,97.0,5.3,28.7,947.0,928.28,685.88
2018,7,23,13,45,929.0,96.0,5.45,28.4,925.0,952.76,704.68
2018,7,23,14,0,925.0,95.0,5.6,28.1,903.0,973.95,721.45
2018,7,23,14,15,920.0,93.0,5.65,27.75,874.5,989.77,734.3
2018,7,23,14,30,915.0,91.0,5.7,27.4,846.0,1002.08,744.99
2018,7,23,14,45,909.0,89.0,5.75,27.05,812.0,1009.88,752.83
2018,7,23,15,0,903.0,87.0,5.8,26.7,778.0,1014.15,758.49
2018,7,23,15,15,892.5,85.0,5.8,26.7,738.0,1010.36,757.45
2018,7,23,15,30,882.0,83.0,5.8,26.7,698.0,1003.09,754.23
2018,7,23,15,45,868.5,81.5,5.7,25.85,654.0,990.02,749.12
2018,7,23,16,0,855.0,80.0,5.6,25.0,610.0,973.77,741.9
2018,7,23,16,15,837.0,78.0,5.5,24.35,562.0,949.36,728.41
2018,7,23,16,30,819.0,76.0,5.4,23.7,514.0,922.22,712.96
2018,7,23,16,45,795.0,72.5,5.3,23.05,463.5,895.67,697.77
2018,7,23,17,0,771.0,69.0,5.2,22.4,413.0,855.78,672.67
2018,7,23,17,15,739.0,65.5,5.1,21.7,362.0,806.52,640.26
2018,7,23,17,30,707.0,62.0,5.0,21.0,311.0,756.07,605.96
2018,7,23,17,45,648.0,59.0,4.85,20.3,259.0,681.51,551.7
2018,7,23,18,0,589.0,56.0,4.7,19.6,207.0,614.88,501.33
2018,7,23,18,15,520.0,48.5,4.65,19.0,160.0,529.95,433.97
2018,7,23,18,30,451.0,41.0,4.6,18.4,113.0,448.5,365.88
2018,7,23,18,45,321.0,32.5,4.5,17.75,74.5,324.88,258.89
2018,7,23,19,0,191.0,24.0,4.4,17.1,36.0,198.01,105.0
2018,7,23,19,15,104.5,13.5,4.35,16.65,19.0,80.13,0.0
2018,7,23,19,30,18.0,3.0,4.3,16.2,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.5,4.3,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,24,4,45,9.5,1.5,3.5,12.8,1.0,0.0,0.0
2018,7,24,5,0,19.0,3.0,3.5,12.9,2.0,0.0,0.0
2018,7,24,5,15,143.5,14.0,3.55,13.35,22.5,11.95,0.0
2018,7,24,5,30,268.0,25.0,3.6,13.8,43.0,20.91,7.76
2018,7,24,5,45,373.0,33.0,3.65,14.25,81.0,27.04,17.54
2018,7,24,6,0,478.0,41.0,3.7,14.7,119.0,33.19,23.58
2018,7,24,6,15,545.0,47.0,3.7,15.3,165.5,37.49,27.68
2018,7,24,6,30,612.0,53.0,3.7,15.9,212.0,41.8,31.59
2018,7,24,6,45,657.5,57.5,3.75,16.5,262.0,48.68,37.63
2018,7,24,7,0,703.0,62.0,3.8,17.1,312.0,51.87,40.26
2018,7,24,7,15,735.5,65.5,3.75,17.75,363.0,54.09,41.97
2018,7,24,7,30,768.0,69.0,3.7,18.4,414.0,56.28,43.61
2018,7,24,7,45,793.0,71.5,3.65,19.05,464.5,57.61,44.47
2018,7,24,8,0,818.0,74.0,3.6,19.7,515.0,67.44,52.62
2018,7,24,8,15,836.5,76.5,3.65,20.5,563.0,69.3,53.84
2018,7,24,8,30,855.0,79.0,3.7,21.3,611.0,71.04,54.95
2018,7,24,8,45,869.5,80.0,3.7,22.1,655.0,71.64,55.11
2018,7,24,9,0,884.0,81.0,3.7,22.9,699.0,72.17,55.21
2018,7,24,9,15,890.5,84.5,3.8,23.55,738.0,121.56,64.87
2018,7,24,9,30,897.0,88.0,3.9,24.2,777.0,176.09,96.6
2018,7,24,9,45,901.0,92.0,3.95,24.85,810.5,231.36,138.15
2018,7,24,10,0,905.0,96.0,4.0,25.5,844.0,287.04,184.31
2018,7,24,10,15,912.5,96.5,4.1,26.0,873.0,341.63,231.19
2018,7,24,10,30,920.0,97.0,4.2,26.5,902.0,396.54,278.35
2018,7,24,10,45,925.5,97.0,4.3,27.0,924.0,450.39,324.0
2018,7,24,11,0,931.0,97.0,4.4,27.5,946.0,503.9,368.25
2018,7,24,11,15,934.5,97.5,4.45,27.85,961.0,556.22,410.53
2018,7,24,11,30,938.0,98.0,4.5,28.2,976.0,607.62,450.96
2018,7,24,11,45,940.0,97.5,4.6,28.55,983.5,656.23,488.48
2018,7,24,12,0,942.0,97.0,4.7,28.9,991.0,703.35,524.03
2018,7,24,12,15,942.0,98.0,4.8,28.9,991.5,748.62,558.25
2018,7,24,12,30,942.0,99.0,4.9,28.9,992.0,791.93,589.53
2018,7,24,12,45,939.5,99.0,5.0,28.95,984.0,830.22,616.21
2018,7,24,13,0,937.0,99.0,5.1,29.0,976.0,865.91,641.09
2018,7,24,13,15,934.5,98.5,5.2,28.85,961.0,898.35,664.31
2018,7,24,13,30,932.0,98.0,5.3,28.7,946.0,927.83,685.62
2018,7,24,13,45,928.5,97.0,5.4,28.6,924.5,952.82,703.87
2018,7,24,14,0,925.0,96.0,5.5,28.5,903.0,974.53,720.07
2018,7,24,14,15,920.0,94.5,5.55,28.2,875.0,990.94,733.13
2018,7,24,14,30,915.0,93.0,5.6,27.9,847.0,1003.87,744.06
2018,7,24,14,45,907.0,92.0,5.65,27.6,812.5,1010.88,751.2
2018,7,24,15,0,899.0,91.0,5.7,27.3,778.0,1014.37,756.18
2018,7,24,15,15,888.5,89.0,5.7,27.3,737.5,1010.7,755.23
2018,7,24,15,30,878.0,87.0,5.7,27.3,697.0,1003.54,752.12
2018,7,24,15,45,865.5,84.5,5.75,26.15,653.0,990.39,748.87
2018,7,24,16,0,853.0,82.0,5.8,25.0,609.0,973.99,743.42
2018,7,24,16,15,837.0,79.0,5.75,24.35,561.5,950.38,730.78
2018,7,24,16,30,821.0,76.0,5.7,23.7,514.0,923.95,716.09
2018,7,24,16,45,798.5,72.5,5.65,23.1,464.0,898.83,702.04
2018,7,24,17,0,776.0,69.0,5.6,22.5,414.0,860.31,677.97
2018,7,24,17,15,745.5,65.5,5.5,21.85,363.0,812.35,646.26
2018,7,24,17,30,715.0,62.0,5.4,21.2,312.0,763.1,612.6
2018,7,24,17,45,671.5,56.5,5.3,20.55,261.5,698.73,566.04
2018,7,24,18,0,628.0,51.0,5.2,19.9,211.0,634.59,517.52
2018,7,24,18,15,560.5,45.0,5.05,19.3,164.0,557.73,456.03
2018,7,24,18,30,493.0,39.0,4.9,18.7,117.0,478.37,389.16
2018,7,24,18,45,385.0,31.0,4.75,18.05,78.5,370.4,293.74
2018,7,24,19,0,277.0,23.0,4.6,17.4,40.0,255.57,124.89
2018,7,24,19,15,148.0,13.0,4.6,17.1,21.0,108.18,0.0
2018,7,24,19,30,19.0,3.0,4.6,16.8,2.0,0.0,0.0
2018,7,24,19,45,9.5,1.5,4.6,16.45,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,25,4,45,13.5,1.5,3.3,12.1,1.0,0.0,0.0
2018,7,25,5,0,27.0,3.0,3.3,12.2,2.0,0.0,0.0
2018,7,25,5,15,180.5,12.5,3.3,12.7,23.0,10.67,0.0
2018,7,25,5,30,334.0,22.0,3.3,13.2,44.0,18.37,5.44
2018,7,25,5,45,440.0,28.5,3.3,13.7,83.5,25.51,16.22
2018,7,25,6,0,546.0,35.0,3.3,14.2,123.0,31.07,21.76
2018,7,25,6,15,609.5,40.0,3.25,15.05,171.0,35.14,25.62
2018,7,25,6,30,673.0,45.0,3.2,15.9,219.0,39.24,29.32
2018,7,25,6,45,714.5,49.5,3.15,16.75,270.0,42.74,32.34
2018,7,25,7,0,756.0,54.0,3.1,17.6,321.0,46.19,35.2
2018,7,25,7,15,785.0,56.5,3.05,18.75,372.0,54.22,41.92
2018,7,25,7,30,814.0,59.0,3.0,19.9,423.0,56.74,43.74
2018,7,25,7,45,834.5,62.0,2.95,21.0,473.5,59.4,45.65
2018,7,25,8,0,855.0,65.0,2.9,22.1,524.0,61.94,47.42
2018,7,25,8,15,870.5,67.5,2.95,23.1,572.0,63.93,48.74
2018,7,25,8,30,886.0,70.0,3.0,24.1,620.0,65.8,49.93
2018,7,25,8,45,897.5,72.5,3.0,25.1,664.5,67.47,50.96
2018,7,25,9,0,909.0,75.0,3.0,26.1,709.0,69.01,51.87
2018,7,25,9,15,916.0,78.0,3.05,27.1,748.5,117.71,60.7
2018,7,25,9,30,923.0,81.0,3.1,28.1,788.0,173.4,92.01
2018,7,25,9,45,927.0,84.0,3.1,29.1,821.5,229.48,133.06
2018,7,25,10,0,931.0,87.0,3.1,30.1,855.0,285.94,178.67
2018,7,25,10,15,936.5,88.0,3.2,30.95,883.5,341.66,225.25
2018,7,25,10,30,942.0,89.0,3.3,31.8,912.0,397.48,271.76
2018,7,25,10,45,946.0,90.5,3.35,32.65,934.5,452.92,316.99
2018,7,25,11,0,950.0,92.0,3.4,33.5,957.0,507.89,360.5
2018,7,25,11,15,952.5,93.0,3.55,34.0,972.0,561.04,402.06
2018,7,25,11,30,955.0,94.0,3.7,34.5,987.0,613.16,441.66
2018,7,25,11,45,955.5,94.5,3.85,35.05,994.0,662.44,478.09
2018,7,25,12,0,956.0,95.0,4.0,35.6,1001.0,710.1,512.42
2018,7,25,12,15,956.5,94.5,4.15,35.65,1001.0,755.13,545.26
2018,7,25,12,30,957.0,94.0,4.3,35.7,1001.0,798.1,575.04
2018,7,25,12,45,957.0,93.5,4.5,35.7,994.0,838.43,602.42
2018,7,25,13,0,957.0,93.0,4.7,35.7,987.0,876.25,628.13
2018,7,25,13,15,953.5,93.0,4.9,35.4,971.5,908.86,651.55
2018,7,25,13,30,950.0,93.0,5.1,35.1,956.0,938.41,673.32
2018,7,25,13,45,945.0,92.5,5.25,34.85,933.5,962.91,691.49
2018,7,25,14,0,940.0,92.0,5.4,34.6,911.0,984.05,707.65
2018,7,25,14,15,913.5,102.5,5.5,34.05,876.5,992.66,716.37
2018,7,25,14,30,887.0,113.0,5.6,33.5,842.0,997.41,722.81
2018,7,25,14,45,836.5,131.0,5.75,33.0,795.5,995.59,725.26
2018,7,25,15,0,786.0,149.0,5.9,32.5,749.0,977.54,717.0
2018,7,25,15,15,824.5,122.5,5.9,32.5,722.0,996.72,731.46
2018,7,25,15,30,863.0,96.0,5.9,32.5,695.0,998.71,734.39
2018,7,25,15,45,858.0,89.5,6.0,30.9,652.0,988.59,734.92
2018,7,25,16,0,853.0,83.0,6.1,29.3,609.0,974.96,733.12
2018,7,25,16,15,842.0,79.0,6.1,28.0,563.0,955.11,725.51
2018,7,25,16,30,831.0,75.0,6.1,26.7,517.0,932.25,715.69
2018,7,25,16,45,802.5,72.5,6.1,25.4,464.5,902.45,700.67
2018,7,25,17,0,774.0,70.0,6.1,24.1,412.0,859.48,675.63
2018,7,25,17,15,724.0,68.5,6.0,22.85,357.0,795.99,633.92
2018,7,25,17,30,674.0,67.0,5.9,21.6,302.0,731.98,590.3
2018,7,25,17,45,634.0,60.0,5.75,20.3,252.5,675.81,550.72
2018,7,25,18,0,594.0,53.0,5.6,19.0,203.0,614.34,504.76
2018,7,25,18,15,537.5,46.0,5.45,18.4,158.5,540.28,444.71
2018,7,25,18,30,481.0,39.0,5.3,17.8,114.0,468.86,383.42
2018,7,25,18,45,339.5,30.5,5.1,17.15,74.0,336.01,267.2
2018,7,25,19,0,198.0,22.0,4.9,16.5,34.0,198.11,84.78
2018,7,25,19,15,99.0,11.0,4.8,16.25,17.0,74.26,0.0
2018,7,25,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,26,4,45,7.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,7,26,5,0,14.0,2.0,3.4,12.4,2.0,0.0,0.0
2018,7,26,5,15,112.5,13.0,3.35,12.8,20.0,11.1,0.0
2018,7,26,5,30,211.0,24.0,3.3,13.2,38.0,20.03,5.49
2018,7,26,5,45,329.0,33.5,3.3,13.6,76.0,27.46,17.82
2018,7,26,6,0,447.0,43.0,3.3,14.0,114.0,34.84,25.07
2018,7,26,6,15,515.5,50.5,3.25,14.75,160.5,40.24,30.16
2018,7,26,6,30,584.0,58.0,3.2,15.5,207.0,45.57,34.99
2018,7,26,6,45,629.5,64.0,3.2,16.25,257.0,49.46,38.36
2018,7,26,7,0,675.0,70.0,3.2,17.0,307.0,53.27,41.53
2018,7,26,7,15,707.0,75.0,3.15,17.85,358.0,61.18,48.17
2018,7,26,7,30,739.0,80.0,3.1,18.7,409.0,64.18,50.42
2018,7,26,7,45,762.0,84.0,3.05,19.6,458.5,66.2,51.79
2018,7,26,8,0,785.0,88.0,3.0,20.5,508.0,68.13,53.05
2018,7,26,8,15,803.0,91.5,3.05,21.3,556.0,69.53,53.87
2018,7,26,8,30,821.0,95.0,3.1,22.1,604.0,70.82,54.6
2018,7,26,8,45,834.0,99.0,3.15,22.9,648.5,72.23,55.43
2018,7,26,9,0,847.0,103.0,3.2,23.7,693.0,84.51,65.32
2018,7,26,9,15,852.0,109.0,3.25,24.5,731.5,130.49,73.86
2018,7,26,9,30,857.0,115.0,3.3,25.3,770.0,184.61,104.61
2018,7,26,9,45,857.5,121.5,3.35,26.1,802.5,238.95,144.75
2018,7,26,10,0,858.0,128.0,3.4,26.9,835.0,293.35,189.12
2018,7,26,10,15,864.5,130.0,3.55,27.45,863.5,346.6,234.13
2018,7,26,10,30,871.0,132.0,3.7,28.0,892.0,400.13,279.44
2018,7,26,10,45,875.5,134.5,3.8,28.55,914.5,453.27,323.7
2018,7,26,11,0,880.0,137.0,3.9,29.1,937.0,506.11,366.63
2018,7,26,11,15,884.5,137.0,4.1,29.3,952.0,556.79,407.56
2018,7,26,11,30,889.0,137.0,4.3,29.5,967.0,606.74,446.96
2018,7,26,11,45,892.0,136.0,4.45,29.75,974.5,654.17,483.45
2018,7,26,12,0,895.0,135.0,4.6,30.0,982.0,700.34,518.25
2018,7,26,12,15,897.0,134.5,4.75,29.9,983.0,744.74,552.06
2018,7,26,12,30,899.0,134.0,4.9,29.8,984.0,787.42,584.21
2018,7,26,12,45,900.0,132.0,5.05,29.65,977.5,826.13,612.01
2018,7,26,13,0,901.0,130.0,5.2,29.5,971.0,862.52,638.12
2018,7,26,13,15,899.5,128.5,5.35,29.15,956.5,894.67,661.97
2018,7,26,13,30,898.0,127.0,5.5,28.8,942.0,923.98,684.03
2018,7,26,13,45,861.0,144.5,5.6,28.45,910.5,935.57,693.94
2018,7,26,14,0,824.0,162.0,5.7,28.1,879.0,956.78,710.66
2018,7,26,14,15,844.0,144.5,5.75,27.45,857.5,980.91,730.07
2018,7,26,14,30,864.0,127.0,5.8,26.8,836.0,989.02,738.78
2018,7,26,14,45,867.5,118.0,5.9,26.2,804.0,999.24,749.39
2018,7,26,15,0,871.0,109.0,6.0,25.6,772.0,1005.79,757.7
2018,7,26,15,15,859.5,106.5,6.0,25.6,731.5,1000.88,755.85
2018,7,26,15,30,848.0,104.0,6.0,25.6,691.0,992.54,751.86
2018,7,26,15,45,835.5,100.5,6.0,24.05,647.0,990.88,757.39
2018,7,26,16,0,823.0,97.0,6.0,22.5,603.0,973.69,752.07
2018,7,26,16,15,808.0,92.5,5.9,21.7,555.5,949.6,739.05
2018,7,26,16,30,793.0,88.0,5.8,20.9,508.0,922.57,723.85
2018,7,26,16,45,770.0,83.0,5.7,20.15,457.5,884.36,700.17
2018,7,26,17,0,747.0,78.0,5.6,19.4,407.0,843.93,674.4
2018,7,26,17,15,714.5,73.5,5.5,18.6,356.0,793.3,640.44
2018,7,26,17,30,682.0,69.0,5.4,17.8,305.0,747.55,609.1
2018,7,26,17,45,636.0,63.0,5.3,17.0,254.5,681.73,560.77
2018,7,26,18,0,590.0,57.0,5.2,16.2,204.0,616.53,510.66
2018,7,26,18,15,520.5,49.5,5.1,15.75,157.5,531.19,440.97
2018,7,26,18,30,451.0,42.0,5.0,15.3,111.0,449.22,370.51
2018,7,26,18,45,336.5,32.0,4.9,14.8,73.0,335.36,267.78
2018,7,26,19,0,222.0,22.0,4.8,14.3,35.0,213.17,77.09
2018,7,26,19,15,111.0,11.0,4.75,14.1,17.5,82.06,0.0
2018,7,26,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,27,5,15,88.5,11.0,4.2,11.4,16.5,9.39,0.0
2018,7,27,5,30,177.0,22.0,4.2,11.9,33.0,17.17,2.96
2018,7,27,5,45,273.5,35.0,4.25,12.4,69.5,28.69,18.89
2018,7,27,6,0,370.0,48.0,4.3,12.9,106.0,38.88,28.71
2018,7,27,6,15,432.5,59.0,4.3,13.6,150.5,46.88,36.2
2018,7,27,6,30,495.0,70.0,4.3,14.3,195.0,54.63,43.22
2018,7,27,6,45,535.5,80.0,4.25,14.95,243.0,61.12,48.92
2018,7,27,7,0,576.0,90.0,4.2,15.6,291.0,67.34,54.2
2018,7,27,7,15,609.0,98.0,4.15,16.2,341.0,71.68,57.72
2018,7,27,7,30,642.0,106.0,4.1,16.8,391.0,75.82,60.98
2018,7,27,7,45,664.0,114.5,4.05,17.4,440.0,79.91,64.15
2018,7,27,8,0,686.0,123.0,4.0,18.0,489.0,83.72,67.03
2018,7,27,8,15,705.5,129.0,4.0,18.6,536.0,85.57,68.22
2018,7,27,8,30,725.0,135.0,4.0,19.2,583.0,87.25,69.26
2018,7,27,8,45,739.5,141.0,4.0,19.85,627.0,88.64,70.04
2018,7,27,9,0,754.0,147.0,4.0,20.5,671.0,89.83,70.67
2018,7,27,9,15,783.5,143.5,4.05,21.05,716.0,135.74,81.6
2018,7,27,9,30,813.0,140.0,4.1,21.6,761.0,184.11,107.82
2018,7,27,9,45,844.0,131.5,4.2,22.15,802.0,233.08,143.2
2018,7,27,10,0,875.0,123.0,4.3,22.7,843.0,293.0,191.67
2018,7,27,10,15,881.0,125.5,4.4,23.15,871.5,347.37,238.66
2018,7,27,10,30,887.0,128.0,4.5,23.6,900.0,401.97,285.98
2018,7,27,10,45,891.0,129.5,4.55,24.0,922.0,455.13,331.58
2018,7,27,11,0,895.0,131.0,4.6,24.4,944.0,507.91,375.79
2018,7,27,11,15,897.5,133.0,4.7,24.65,959.0,559.69,418.43
2018,7,27,11,30,900.0,135.0,4.8,24.9,974.0,610.59,459.3
2018,7,27,11,45,901.5,135.5,4.85,25.15,981.5,658.76,497.03
2018,7,27,12,0,903.0,136.0,4.9,25.4,989.0,705.56,532.84
2018,7,27,12,15,913.5,129.5,5.0,25.5,992.5,751.69,568.12
2018,7,27,12,30,924.0,123.0,5.1,25.6,996.0,796.42,601.67
2018,7,27,12,45,936.5,114.0,5.2,25.65,992.5,838.89,631.67
2018,7,27,13,0,949.0,105.0,5.3,25.7,989.0,879.3,660.18
2018,7,27,13,15,946.0,104.5,5.35,25.6,973.5,912.04,683.49
2018,7,27,13,30,943.0,104.0,5.4,25.5,958.0,941.73,704.79
2018,7,27,13,45,938.0,103.5,5.5,25.4,935.5,966.44,723.1
2018,7,27,14,0,933.0,103.0,5.6,25.3,913.0,987.78,739.27
2018,7,27,14,15,926.5,101.5,5.65,24.95,883.5,1003.23,752.02
2018,7,27,14,30,920.0,100.0,5.7,24.6,854.0,1015.09,762.54
2018,7,27,14,45,911.5,99.0,5.75,24.2,819.0,1021.95,770.01
2018,7,27,15,0,903.0,98.0,5.8,23.8,784.0,1025.24,775.26
2018,7,27,15,15,892.0,96.0,5.8,23.8,743.0,1021.34,774.17
2018,7,27,15,30,881.0,94.0,5.8,23.8,702.0,1013.92,770.87
2018,7,27,15,45,867.0,91.0,5.7,22.8,656.5,998.88,764.81
2018,7,27,16,0,853.0,88.0,5.6,21.8,611.0,980.55,756.53
2018,7,27,16,15,834.0,85.5,5.55,21.2,562.5,966.32,750.32
2018,7,27,16,30,815.0,83.0,5.5,20.6,514.0,937.56,733.71
2018,7,27,16,45,789.5,80.0,5.45,20.0,463.0,899.15,709.97
2018,7,27,17,0,764.0,77.0,5.4,19.4,412.0,858.55,684.18
2018,7,27,17,15,727.0,73.5,5.4,18.6,359.5,804.63,648.49
2018,7,27,17,30,690.0,70.0,5.4,17.8,307.0,755.98,615.53
2018,7,27,17,45,637.0,64.0,5.35,17.05,255.0,683.76,562.39
2018,7,27,18,0,584.0,58.0,5.3,16.3,203.0,612.55,507.55
2018,7,27,18,15,505.0,51.0,5.3,15.6,155.5,520.29,432.77
2018,7,27,18,30,426.0,44.0,5.3,14.9,108.0,431.76,357.16
2018,7,27,18,45,304.0,33.0,5.25,14.2,70.0,312.03,248.7
2018,7,27,19,0,182.0,22.0,5.2,13.5,32.0,184.66,49.46
2018,7,27,19,15,91.0,11.0,5.2,13.15,16.0,68.9,0.0
2018,7,27,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.5,10.35,11.0,7.68,0.0
2018,7,28,5,30,72.0,18.0,2.7,10.8,22.0,14.37,0.59
2018,7,28,5,45,134.0,37.0,2.85,11.25,54.0,28.76,18.97
2018,7,28,6,0,196.0,56.0,3.0,11.7,86.0,42.84,32.34
2018,7,28,6,15,252.5,74.5,2.95,12.35,128.5,56.28,44.75
2018,7,28,6,30,309.0,93.0,2.9,13.0,171.0,68.02,55.38
2018,7,28,6,45,356.5,109.5,2.8,13.65,218.5,78.83,64.9
2018,7,28,7,0,404.0,126.0,2.7,14.3,266.0,89.24,73.82
2018,7,28,7,15,442.5,139.5,2.7,14.9,315.5,97.15,80.36
2018,7,28,7,30,481.0,153.0,2.7,15.5,365.0,104.72,86.47
2018,7,28,7,45,512.5,162.5,2.65,16.15,413.0,109.33,89.9
2018,7,28,8,0,544.0,172.0,2.6,16.8,461.0,113.7,93.08
2018,7,28,8,15,569.5,180.0,2.6,17.4,507.5,116.82,95.19
2018,7,28,8,30,595.0,188.0,2.6,18.0,554.0,119.73,97.13
2018,7,28,8,45,615.5,195.0,2.6,18.65,598.5,120.48,97.21
2018,7,28,9,0,636.0,202.0,2.6,19.3,643.0,121.03,97.16
2018,7,28,9,15,646.5,210.5,2.65,19.95,681.5,157.43,103.38
2018,7,28,9,30,657.0,219.0,2.7,20.6,720.0,204.78,130.73
2018,7,28,9,45,662.5,228.0,2.75,21.25,752.5,253.31,166.42
2018,7,28,10,0,668.0,237.0,2.8,21.9,785.0,302.88,206.37
2018,7,28,10,15,679.5,240.0,2.95,22.6,814.5,351.16,246.46
2018,7,28,10,30,691.0,243.0,3.1,23.3,844.0,400.78,287.67
2018,7,28,10,45,701.0,244.5,3.2,23.95,867.0,449.92,328.0
2018,7,28,11,0,711.0,246.0,3.3,24.6,890.0,499.82,368.0
2018,7,28,11,15,717.5,246.5,3.4,25.1,905.5,547.81,405.87
2018,7,28,11,30,724.0,247.0,3.5,25.6,921.0,595.77,442.73
2018,7,28,11,45,728.5,247.0,3.65,26.1,930.0,641.93,477.52
2018,7,28,12,0,733.0,247.0,3.8,26.6,939.0,687.42,511.04
2018,7,28,12,15,752.5,235.0,3.9,26.85,945.0,732.81,544.48
2018,7,28,12,30,772.0,223.0,4.0,27.1,951.0,777.6,576.99
2018,7,28,12,45,796.5,206.0,4.1,27.35,952.0,815.34,604.57
2018,7,28,13,0,821.0,189.0,4.2,27.6,953.0,857.26,634.36
2018,7,28,13,15,818.5,187.0,4.3,27.55,938.0,887.91,655.77
2018,7,28,13,30,816.0,185.0,4.4,27.5,923.0,915.71,675.38
2018,7,28,13,45,811.5,181.5,4.55,27.4,900.5,937.29,691.28
2018,7,28,14,0,807.0,178.0,4.7,27.3,878.0,955.6,705.49
2018,7,28,14,15,801.0,175.0,4.8,26.95,850.0,969.62,717.46
2018,7,28,14,30,795.0,172.0,4.9,26.6,822.0,980.23,727.35
2018,7,28,14,45,787.0,167.5,5.0,26.25,788.0,983.93,732.78
2018,7,28,15,0,779.0,163.0,5.1,25.9,754.0,992.74,741.91
2018,7,28,15,15,765.0,159.0,5.1,25.9,713.0,984.32,737.69
2018,7,28,15,30,751.0,155.0,5.1,25.9,672.0,972.52,731.4
2018,7,28,15,45,739.0,148.0,5.15,24.8,628.5,955.98,725.57
2018,7,28,16,0,727.0,141.0,5.2,23.7,585.0,936.28,717.5
2018,7,28,16,15,713.5,131.5,5.15,23.0,537.5,909.06,702.27
2018,7,28,16,30,700.0,122.0,5.1,22.3,490.0,878.99,684.86
2018,7,28,16,45,679.5,114.0,5.05,21.65,441.5,841.3,661.55
2018,7,28,17,0,659.0,106.0,5.0,21.0,393.0,801.47,636.21
2018,7,28,17,15,623.0,97.5,4.95,20.1,341.5,744.67,598.07
2018,7,28,17,30,587.0,89.0,4.9,19.2,290.0,687.05,557.99
2018,7,28,17,45,538.5,80.0,4.85,18.3,240.5,617.39,506.77
2018,7,28,18,0,490.0,71.0,4.8,17.4,191.0,548.42,453.63
2018,7,28,18,15,417.0,60.0,4.7,16.75,145.5,458.53,380.28
2018,7,28,18,30,344.0,49.0,4.6,16.1,100.0,371.87,306.14
2018,7,28,18,45,242.0,35.0,4.5,15.4,64.0,268.65,211.09
2018,7,28,19,0,140.0,21.0,4.4,14.7,28.0,152.66,21.92
2018,7,28,19,15,70.0,10.5,4.4,14.3,14.0,54.68,0.0
2018,7,28,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,5,15,51.0,10.0,3.4,11.5,13.0,8.54,0.0
2018,7,29,5,30,102.0,20.0,3.4,11.8,26.0,15.52,0.0
2018,7,29,5,45,180.0,36.5,3.45,12.05,59.0,28.03,18.17
2018,7,29,6,0,258.0,53.0,3.5,12.3,92.0,40.27,29.95
2018,7,29,6,15,332.5,67.0,3.5,12.85,137.0,50.38,39.39
2018,7,29,6,30,407.0,81.0,3.5,13.4,182.0,60.26,48.39
2018,7,29,6,45,448.0,93.0,3.5,13.9,228.0,68.23,55.45
2018,7,29,7,0,489.0,105.0,3.5,14.4,274.0,75.92,62.07
2018,7,29,7,15,532.5,114.5,3.5,15.0,325.5,81.7,66.83
2018,7,29,7,30,576.0,124.0,3.5,15.6,377.0,88.4,72.28
2018,7,29,7,45,605.0,132.0,3.5,16.2,426.5,91.7,74.7
2018,7,29,8,0,634.0,140.0,3.5,16.8,476.0,94.79,76.91
2018,7,29,8,15,657.5,146.0,3.5,17.45,523.0,96.22,77.67
2018,7,29,8,30,681.0,152.0,3.5,18.1,570.0,97.49,78.3
2018,7,29,8,45,699.0,157.5,3.5,18.7,614.5,98.2,78.48
2018,7,29,9,0,717.0,163.0,3.5,19.3,659.0,98.77,78.55
2018,7,29,9,15,734.5,166.0,3.55,19.6,700.0,134.44,83.41
2018,7,29,9,30,752.0,169.0,3.6,19.9,741.0,183.95,111.16
2018,7,29,9,45,766.5,170.5,3.65,20.2,776.5,234.35,148.33
2018,7,29,10,0,781.0,172.0,3.7,20.5,812.0,293.45,196.59
2018,7,29,10,15,792.0,173.0,3.75,20.6,841.5,344.79,240.87
2018,7,29,10,30,803.0,174.0,3.8,20.7,871.0,397.15,286.28
2018,7,29,10,45,716.5,229.5,3.9,20.85,863.0,445.01,329.04
2018,7,29,11,0,630.0,285.0,4.0,21.0,855.0,489.32,366.93
2018,7,29,11,15,684.5,257.0,4.05,21.0,885.5,537.84,406.37
2018,7,29,11,30,739.0,229.0,4.1,21.0,916.0,590.14,448.25
2018,7,29,11,45,771.5,211.5,4.15,21.05,934.0,640.21,487.74
2018,7,29,12,0,804.0,194.0,4.2,21.1,952.0,689.17,525.89
2018,7,29,12,15,671.0,276.0,4.3,21.15,908.5,708.05,538.99
2018,7,29,12,30,538.0,358.0,4.4,21.2,865.0,716.43,543.76
2018,7,29,12,45,517.0,372.0,4.5,21.2,856.0,743.85,564.26
2018,7,29,13,0,496.0,386.0,4.6,21.2,847.0,768.61,582.53
2018,7,29,13,15,467.0,383.0,4.65,21.15,811.5,769.19,583.67
2018,7,29,13,30,438.0,380.0,4.7,21.1,776.0,765.92,582.12
2018,7,29,13,45,343.0,395.5,4.75,21.0,701.0,704.29,537.48
2018,7,29,14,0,248.0,411.0,4.8,20.9,626.0,648.1,495.86
2018,7,29,14,15,265.5,395.0,4.85,20.6,618.0,663.05,509.22
2018,7,29,14,30,283.0,379.0,4.9,20.3,610.0,676.87,521.55
2018,7,29,14,45,286.0,352.0,4.95,20.0,577.0,663.3,513.92
2018,7,29,15,0,289.0,325.0,5.0,19.7,544.0,647.44,504.72
2018,7,29,15,15,406.0,273.5,5.0,19.7,562.5,738.1,576.08
2018,7,29,15,30,523.0,222.0,5.0,19.7,581.0,806.96,630.83
2018,7,29,15,45,426.0,233.0,5.0,19.15,512.5,725.77,571.77
2018,7,29,16,0,329.0,244.0,5.0,18.6,444.0,621.97,495.32
2018,7,29,16,15,414.5,203.0,5.0,18.15,434.0,683.81,547.37
2018,7,29,16,30,500.0,162.0,5.0,17.7,424.0,718.76,579.05
2018,7,29,16,45,570.5,129.5,5.0,17.3,399.5,753.21,607.81
2018,7,29,17,0,641.0,97.0,5.0,16.9,375.0,772.6,625.31
2018,7,29,17,15,637.5,86.5,4.95,16.35,333.0,743.88,606.44
2018,7,29,17,30,634.0,76.0,4.9,15.8,291.0,712.8,585.27
2018,7,29,17,45,565.5,69.0,4.85,15.25,237.0,627.1,520.23
2018,7,29,18,0,497.0,62.0,4.8,14.7,183.0,543.42,454.18
2018,7,29,18,15,426.0,52.5,4.7,14.25,139.0,457.27,382.68
2018,7,29,18,30,355.0,43.0,4.6,13.8,95.0,374.85,310.91
2018,7,29,18,45,240.5,31.0,4.5,13.4,60.0,260.24,204.81
2018,7,29,19,0,126.0,19.0,4.4,13.0,25.0,138.23,0.0
2018,7,29,19,15,63.0,9.5,4.35,12.85,12.5,49.21,0.0
2018,7,29,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,30,5,15,31.5,10.0,3.55,10.95,11.5,8.54,0.0
2018,7,30,5,30,63.0,20.0,3.6,11.3,23.0,15.78,0.0
2018,7,30,5,45,137.0,35.0,3.7,11.7,52.5,27.3,17.46
2018,7,30,6,0,211.0,50.0,3.8,12.1,82.0,37.86,27.82
2018,7,30,6,15,288.0,67.0,3.75,12.8,128.0,50.15,39.17
2018,7,30,6,30,365.0,84.0,3.7,13.5,174.0,62.12,50.02
2018,7,30,6,45,393.0,98.0,3.65,14.25,215.5,71.26,58.06
2018,7,30,7,0,421.0,112.0,3.6,15.0,257.0,80.03,65.55
2018,7,30,7,15,478.0,122.5,3.55,15.7,312.0,86.43,70.79
2018,7,30,7,30,535.0,133.0,3.5,16.4,367.0,92.63,75.74
2018,7,30,7,45,563.5,142.5,3.4,17.15,416.0,97.6,79.52
2018,7,30,8,0,592.0,152.0,3.3,17.9,465.0,102.76,83.41
2018,7,30,8,15,616.0,160.0,3.3,18.7,512.5,105.19,84.93
2018,7,30,8,30,640.0,168.0,3.3,19.5,560.0,107.4,86.24
2018,7,30,8,45,659.0,174.0,3.3,20.3,604.0,108.0,86.22
2018,7,30,9,0,678.0,180.0,3.3,21.1,648.0,108.46,86.09
2018,7,30,9,15,697.5,183.0,3.35,21.8,689.0,141.08,89.44
2018,7,30,9,30,717.0,186.0,3.4,22.5,730.0,188.9,115.43
2018,7,30,9,45,666.5,218.0,3.45,23.2,742.0,245.43,159.21
2018,7,30,10,0,616.0,250.0,3.5,23.9,754.0,297.26,202.7
2018,7,30,10,15,671.0,233.0,3.6,24.45,799.5,342.16,238.55
2018,7,30,10,30,726.0,216.0,3.7,25.0,845.0,392.9,279.74
2018,7,30,10,45,761.0,203.0,3.75,25.5,877.0,443.72,321.44
2018,7,30,11,0,796.0,190.0,3.8,26.0,909.0,499.95,366.48
2018,7,30,11,15,802.5,189.5,3.85,26.45,924.5,549.47,405.95
2018,7,30,11,30,809.0,189.0,3.9,26.9,940.0,598.72,444.15
2018,7,30,11,45,799.0,195.5,3.95,27.35,942.0,642.82,477.54
2018,7,30,12,0,789.0,202.0,4.0,27.8,944.0,684.91,508.56
2018,7,30,12,15,811.5,189.5,4.05,28.05,952.5,732.46,543.52
2018,7,30,12,30,834.0,177.0,4.1,28.3,961.0,779.58,577.56
2018,7,30,12,45,842.5,170.0,4.15,28.55,956.5,819.67,606.07
2018,7,30,13,0,851.0,163.0,4.2,28.8,952.0,857.76,631.74
2018,7,30,13,15,848.0,161.5,4.25,28.65,937.0,888.9,653.44
2018,7,30,13,30,845.0,160.0,4.3,28.5,922.0,917.1,673.25
2018,7,30,13,45,840.5,158.5,4.35,28.4,900.5,940.87,690.06
2018,7,30,14,0,836.0,157.0,4.4,28.3,879.0,961.41,704.85
2018,7,30,14,15,828.0,154.5,4.45,27.9,849.5,974.27,715.55
2018,7,30,14,30,820.0,152.0,4.5,27.5,820.0,983.61,724.14
2018,7,30,14,45,808.5,149.5,4.55,27.1,784.5,985.98,728.28
2018,7,30,15,0,797.0,147.0,4.6,26.7,749.0,984.78,730.32
2018,7,30,15,15,783.0,143.5,4.6,26.7,708.0,976.5,726.31
2018,7,30,15,30,769.0,140.0,4.6,26.7,667.0,964.76,720.16
2018,7,30,15,45,749.5,136.5,4.7,25.55,621.5,952.28,717.75
2018,7,30,16,0,730.0,133.0,4.8,24.4,576.0,929.07,707.91
2018,7,30,16,15,702.0,129.0,4.8,23.6,526.5,893.92,687.83
2018,7,30,16,30,674.0,125.0,4.8,22.8,477.0,856.3,665.71
2018,7,30,16,45,640.5,119.0,4.85,22.05,426.0,808.76,636.05
2018,7,30,17,0,607.0,113.0,4.9,21.3,375.0,759.54,604.34
2018,7,30,17,15,561.5,106.0,4.9,20.3,324.0,696.62,561.55
2018,7,30,17,30,516.0,99.0,4.9,19.3,273.0,626.3,511.39
2018,7,30,17,45,456.5,89.0,4.9,18.35,223.5,549.56,453.87
2018,7,30,18,0,397.0,79.0,4.9,17.4,174.0,475.12,395.46
2018,7,30,18,15,323.5,64.0,4.8,16.6,129.5,385.01,320.52
2018,7,30,18,30,250.0,49.0,4.7,15.8,85.0,299.46,246.16
2018,7,30,18,45,166.0,32.5,4.65,15.0,52.5,209.19,161.36
2018,7,30,19,0,82.0,16.0,4.6,14.2,20.0,100.78,0.0
2018,7,30,19,15,41.0,8.0,4.5,13.85,10.0,33.54,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,7,31,5,15,41.0,8.5,3.15,10.3,10.5,7.26,0.0
2018,7,31,5,30,82.0,17.0,3.2,10.7,21.0,13.19,0.0
2018,7,31,5,45,152.0,34.0,3.25,11.15,52.5,26.09,16.36
2018,7,31,6,0,222.0,51.0,3.3,11.6,84.0,38.68,28.56
2018,7,31,6,15,283.0,68.5,3.25,12.3,127.0,51.24,40.21
2018,7,31,6,30,344.0,86.0,3.2,13.0,170.0,63.43,51.27
2018,7,31,6,45,394.0,99.5,3.15,13.75,217.5,72.36,59.15
2018,7,31,7,0,444.0,113.0,3.1,14.5,265.0,80.99,66.53
2018,7,31,7,15,484.0,124.5,3.1,15.25,314.5,87.88,72.19
2018,7,31,7,30,524.0,136.0,3.1,16.0,364.0,94.5,77.48
2018,7,31,7,45,557.0,144.5,3.1,16.75,413.5,98.84,80.72
2018,7,31,8,0,590.0,153.0,3.1,17.5,463.0,103.6,84.27
2018,7,31,8,15,616.0,159.5,3.05,18.35,510.5,105.0,84.88
2018,7,31,8,30,642.0,166.0,3.0,19.2,558.0,106.27,85.38
2018,7,31,8,45,664.5,170.5,3.0,20.1,603.0,106.03,84.62
2018,7,31,9,0,687.0,175.0,3.0,21.0,648.0,105.73,83.84
2018,7,31,9,15,702.5,179.0,3.05,21.75,687.5,137.65,87.13
2018,7,31,9,30,718.0,183.0,3.1,22.5,727.0,185.92,113.18
2018,7,31,9,45,729.5,187.0,3.1,23.25,761.5,235.66,148.91
2018,7,31,10,0,741.0,191.0,3.1,24.0,796.0,286.97,189.95
2018,7,31,10,15,755.0,191.5,3.2,24.6,826.5,338.1,232.56
2018,7,31,10,30,769.0,192.0,3.3,25.2,857.0,390.61,276.45
2018,7,31,10,45,782.0,190.0,3.4,25.85,881.0,446.06,321.88
2018,7,31,11,0,795.0,188.0,3.5,26.5,905.0,497.17,363.19
2018,7,31,11,15,803.0,186.5,3.55,26.9,921.0,546.7,402.64
2018,7,31,11,30,811.0,185.0,3.6,27.3,937.0,596.08,440.89
2018,7,31,11,45,818.0,182.5,3.7,27.75,946.0,643.71,476.96
2018,7,31,12,0,825.0,180.0,3.8,28.2,955.0,690.58,511.61
2018,7,31,12,15,832.0,176.0,3.9,28.35,957.5,735.21,544.62
2018,7,31,12,30,839.0,172.0,4.0,28.5,960.0,778.48,576.11
2018,7,31,12,45,846.5,165.5,4.1,28.65,955.0,818.3,604.86
2018,7,31,13,0,854.0,159.0,4.2,28.8,950.0,856.05,630.64
2018,7,31,13,15,851.0,157.5,4.3,28.65,934.5,887.22,652.6
2018,7,31,13,30,848.0,156.0,4.4,28.5,919.0,915.44,672.68
2018,7,31,13,45,843.5,153.5,4.5,28.35,896.5,938.25,689.25
2018,7,31,14,0,839.0,151.0,4.6,28.2,874.0,957.77,703.76
2018,7,31,14,15,832.5,148.0,4.65,27.85,845.0,971.5,715.09
2018,7,31,14,30,826.0,145.0,4.7,27.5,816.0,981.75,724.33
2018,7,31,14,45,818.5,140.5,4.75,27.15,781.5,985.92,729.7
2018,7,31,15,0,811.0,136.0,4.8,26.8,747.0,986.53,732.92
2018,7,31,15,15,797.0,133.5,4.8,26.8,706.5,979.32,729.61
2018,7,31,15,30,783.0,131.0,4.8,26.8,666.0,968.67,724.18
2018,7,31,15,45,769.5,125.5,4.9,25.65,621.5,951.85,718.76
2018,7,31,16,0,756.0,120.0,5.0,24.5,577.0,938.79,715.93
2018,7,31,16,15,739.5,113.0,5.0,23.55,529.5,911.03,701.44
2018,7,31,16,30,723.0,106.0,5.0,22.6,482.0,880.5,684.83
2018,7,31,16,45,698.5,100.0,5.0,21.7,432.5,840.98,661.22
2018,7,31,17,0,674.0,94.0,5.0,20.8,383.0,799.48,635.55
2018,7,31,17,15,639.0,87.0,5.0,19.8,332.5,745.22,599.69
2018,7,31,17,30,604.0,80.0,5.0,18.8,282.0,690.14,561.78
2018,7,31,17,45,556.0,71.5,4.95,17.75,233.0,621.29,511.19
2018,7,31,18,0,508.0,63.0,4.9,16.7,184.0,553.25,458.64
2018,7,31,18,15,435.0,53.0,4.85,16.0,139.0,464.45,385.73
2018,7,31,18,30,362.0,43.0,4.8,15.3,94.0,379.47,312.25
2018,7,31,18,45,250.5,30.5,4.75,14.55,59.0,269.24,207.32
2018,7,31,19,0,139.0,18.0,4.7,13.8,24.0,143.68,0.0
2018,7,31,19,15,69.5,9.0,4.6,13.5,12.0,52.9,0.0
2018,7,31,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,1,5,15,78.0,9.5,3.75,10.65,13.5,8.11,0.0
2018,8,1,5,30,156.0,19.0,3.8,11.2,27.0,14.85,0.0
2018,8,1,5,45,264.0,31.5,3.8,11.75,62.5,25.92,16.02
2018,8,1,6,0,372.0,44.0,3.8,12.3,98.0,35.8,25.91
2018,8,1,6,15,447.0,53.5,3.75,13.0,143.5,42.72,32.5
2018,8,1,6,30,522.0,63.0,3.7,13.7,189.0,49.49,38.71
2018,8,1,6,45,574.5,69.0,3.6,14.45,238.5,53.17,41.95
2018,8,1,7,0,627.0,75.0,3.5,15.2,288.0,56.82,45.01
2018,8,1,7,15,666.0,80.5,3.45,15.85,340.0,59.89,47.46
2018,8,1,7,30,705.0,86.0,3.4,16.5,392.0,62.86,49.77
2018,8,1,7,45,734.5,89.5,3.35,17.2,442.5,70.22,55.84
2018,8,1,8,0,764.0,93.0,3.3,17.9,493.0,71.71,56.76
2018,8,1,8,15,785.5,96.0,3.3,18.7,541.5,72.68,57.19
2018,8,1,8,30,807.0,99.0,3.3,19.5,590.0,73.58,57.58
2018,8,1,8,45,824.5,101.0,3.3,20.35,635.5,73.7,57.31
2018,8,1,9,0,842.0,103.0,3.3,21.2,681.0,84.61,66.12
2018,8,1,9,15,855.5,104.5,3.35,21.9,722.0,118.86,69.09
2018,8,1,9,30,869.0,106.0,3.4,22.6,763.0,171.82,96.37
2018,8,1,9,45,879.0,108.0,3.5,23.3,798.5,226.1,135.4
2018,8,1,10,0,889.0,110.0,3.6,24.0,834.0,281.42,180.43
2018,8,1,10,15,898.5,110.0,3.75,24.5,864.0,336.14,227.27
2018,8,1,10,30,908.0,110.0,3.9,25.0,894.0,391.38,274.85
2018,8,1,10,45,916.5,109.0,4.0,25.5,917.5,445.86,321.22
2018,8,1,11,0,925.0,108.0,4.1,26.0,941.0,500.31,366.47
