Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,76.64,60.25
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,77.31,60.41
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,107.14,61.8
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,164.9,89.65
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,223.91,131.31
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,283.17,179.39
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,342.53,229.5
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,401.07,279.0
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,459.02,326.99
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,514.86,372.3
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,569.42,415.21
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,621.36,454.55
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,671.39,491.23
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,716.94,524.41
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,759.78,554.95
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,798.14,581.17
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,833.28,603.94
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,864.1,624.71
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,891.54,643.36
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,912.84,658.5
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,930.45,671.43
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,942.19,681.56
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,950.14,689.45
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,949.95,692.22
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,946.0,692.71
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,944.56,693.67
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,929.09,685.43
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,902.9,674.28
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,873.52,660.45
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,830.96,636.42
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,785.98,609.65
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,732.38,575.14
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,672.05,533.65
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,588.12,472.13
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,505.74,407.2
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,386.6,307.27
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,261.0,153.28
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,108.33,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,15.36,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,22.81,12.76
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,30.38,21.15
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,36.39,26.98
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,42.35,32.52
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,50.13,39.45
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,54.11,42.81
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,57.83,45.83
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,61.43,48.67
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,63.69,50.28
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,65.86,51.81
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,68.16,53.42
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,70.33,54.92
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,81.52,64.09
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,110.57,66.04
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,168.44,94.48
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,226.94,136.31
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,284.52,183.52
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,342.23,233.03
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,398.86,281.95
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,454.85,329.52
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,509.25,374.87
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,562.55,418.08
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,613.03,458.13
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,661.76,495.83
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,708.76,531.57
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,753.96,565.3
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,796.63,596.19
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,836.91,623.89
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,868.97,646.97
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,897.61,667.86
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,921.42,685.69
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,941.55,701.43
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,954.67,713.81
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,963.92,723.82
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,966.24,729.33
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,964.67,732.38
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,955.37,727.92
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,942.47,721.1
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,920.35,713.37
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,895.01,702.94
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,858.88,681.62
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,830.15,665.04
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,775.72,627.6
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,720.03,587.18
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,639.23,523.94
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,559.25,457.21
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,438.52,351.24
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,301.38,151.0
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,122.12,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,5.12,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,13.83,5.32
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,22.28,13.96
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,33.25,24.13
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,43.55,33.55
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,65.67,53.33
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,84.7,70.01
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,98.34,81.63
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,111.54,92.67
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,101.66,83.49
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,96.71,78.67
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,104.8,85.12
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,112.55,91.19
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,115.54,93.21
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,139.07,95.44
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,180.05,113.63
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,227.0,145.37
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,286.29,199.12
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,327.93,238.82
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,355.11,264.67
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,369.83,279.1
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,415.88,314.21
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,474.81,359.57
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,534.49,406.1
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,601.59,458.35
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,600.87,459.08
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,592.89,453.98
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,648.21,496.58
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,705.18,539.85
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,740.96,568.24
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,780.29,599.21
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,747.43,575.58
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,713.1,550.67
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,657.74,512.13
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,615.25,482.04
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,494.26,390.74
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,388.97,308.34
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,333.21,265.66
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,295.96,236.7
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,385.08,313.65
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,471.81,388.37
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,443.69,367.89
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,414.46,346.3
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,335.35,281.46
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,240.8,202.08
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,177.51,147.43
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,100.7,80.46
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,67.51,50.22
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,28.08,5.09
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,11.96,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,10.24,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,22.69,11.94
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,34.96,25.01
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,44.8,34.35
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,54.46,43.27
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,53.78,42.68
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,51.55,40.57
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,54.61,43.08
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,53.48,41.83
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,62.32,49.32
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,64.56,50.96
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,66.59,52.4
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,68.51,53.76
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,70.23,54.95
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,96.58,56.21
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,154.96,83.96
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,214.02,126.35
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,272.62,175.15
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,331.3,226.53
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,389.36,277.84
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,446.8,327.82
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,501.34,374.84
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,554.6,419.66
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,606.09,461.93
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,655.72,501.72
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,701.91,538.33
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,745.73,572.51
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,785.66,602.81
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,822.74,630.12
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,854.23,653.51
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,882.32,674.67
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,905.21,692.0
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,924.44,706.97
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,909.68,698.75
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,900.03,694.43
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,858.14,667.13
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,805.87,632.12
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,814.46,640.41
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,818.92,645.55
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,838.58,663.63
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,848.47,674.61
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,825.08,659.94
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,798.76,642.76
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,742.79,602.54
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,685.64,559.49
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,608.95,497.65
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,532.98,432.83
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,410.95,322.99
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,265.57,38.22
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,108.28,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,9.39,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,20.83,10.19
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,32.85,23.26
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,42.4,32.35
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,51.76,41.0
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,64.82,52.73
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,77.25,63.64
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,88.86,73.6
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,99.92,82.89
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,86.7,70.85
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,71.66,57.35
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,80.48,64.66
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,88.78,71.41
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,92.64,74.28
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,116.66,76.97
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,173.44,107.77
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,228.5,148.19
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,284.55,195.68
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,333.67,238.37
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,375.66,273.73
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,415.38,306.45
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,465.82,345.84
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,522.68,389.98
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,575.3,430.63
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,630.15,472.33
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,686.06,515.11
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,739.15,555.58
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,777.66,584.28
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,813.41,609.15
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,834.46,624.69
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,859.56,643.22
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,873.82,654.48
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,893.28,669.52
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,908.6,682.1
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,920.22,692.41
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,929.43,701.75
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,934.77,708.67
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,903.39,688.89
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,878.89,674.08
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,854.06,661.81
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,826.24,647.01
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,691.81,552.03
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,544.87,443.21
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,435.17,357.86
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,308.62,255.43
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,285.97,236.82
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,280.8,229.59
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,212.82,164.47
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,123.84,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,42.65,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,12.8,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,19.94,8.96
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,29.67,20.31
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,34.55,25.24
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,39.53,29.94
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,43.03,33.13
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,46.54,36.19
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,49.08,38.28
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,58.08,46.04
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,60.49,47.89
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,62.79,49.62
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,64.22,50.59
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,65.57,51.48
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,67.71,53.07
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,91.97,53.99
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,151.78,81.7
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,212.22,125.01
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,271.86,174.92
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,331.7,227.83
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,390.3,280.37
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,448.31,331.78
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,504.4,380.83
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,559.17,427.58
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,611.29,471.09
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,661.44,511.99
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,708.11,549.77
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,752.23,584.94
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,791.54,614.98
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,827.76,641.57
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,860.07,665.37
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,888.96,686.79
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,911.23,703.62
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,929.73,717.97
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,942.96,729.07
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,952.33,737.67
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,955.1,741.69
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,954.04,743.22
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,943.47,737.74
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,929.27,729.8
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,906.31,717.23
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,880.23,702.2
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,842.15,677.32
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,811.28,657.07
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,755.46,616.72
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,698.5,573.26
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,614.36,505.09
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,530.95,432.95
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,396.92,305.84
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,200.39,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,12.8,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,19.15,7.92
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,27.94,18.88
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,32.95,23.9
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,38.02,28.68
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,40.8,31.22
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,48.51,38.04
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,51.68,40.67
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,54.75,43.15
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,57.59,45.38
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,60.32,47.48
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,61.47,48.19
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,62.55,48.84
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,64.16,49.96
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,86.79,50.16
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,146.91,76.83
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,207.76,119.61
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,268.57,169.79
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,329.34,222.63
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,389.19,274.98
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,448.29,325.77
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,505.13,373.75
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,560.52,419.14
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,612.55,460.76
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,662.48,499.61
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,709.9,536.02
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,754.67,569.73
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,794.19,598.13
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,830.54,623.2
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,862.77,645.95
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,891.5,666.43
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,913.87,682.74
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,932.43,696.69
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,944.5,707.5
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,952.64,715.91
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,954.0,719.8
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,951.49,721.26
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,940.85,715.98
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,926.59,708.35
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,902.19,697.48
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,874.7,683.97
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,834.63,659.28
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,801.83,639.08
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,742.98,598.16
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,683.1,553.91
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,595.23,484.17
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,508.58,410.42
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,375.65,280.99
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,180.25,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,11.1,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,18.29,6.59
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,27.93,18.72
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,32.9,23.73
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,37.95,28.49
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,41.52,31.76
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,45.1,34.89
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,52.58,41.39
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,55.25,43.53
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,57.72,45.44
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,60.09,47.24
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,61.92,48.55
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,63.66,49.79
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,65.85,51.41
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,87.22,51.68
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,147.72,78.69
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,208.63,121.62
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,268.28,170.87
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,327.97,222.97
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,386.43,274.59
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,444.21,324.91
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,499.79,372.67
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,554.0,418.04
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,605.51,460.13
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,655.0,499.57
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,701.13,536.15
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,744.64,570.1
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,783.92,599.81
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,820.11,625.87
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,851.66,649.36
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,879.79,670.96
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,901.63,688.36
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,919.73,703.41
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,931.72,714.14
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,939.84,722.43
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,941.85,727.16
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,940.04,729.42
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,929.13,723.71
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,914.69,715.61
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,890.07,703.67
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,862.34,689.12
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,834.21,672.08
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,793.81,644.96
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,734.89,601.84
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,674.93,555.45
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,583.85,481.02
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,494.33,402.8
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,348.33,254.92
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,147.26,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,11.1,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,19.63,6.65
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,28.13,18.9
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,33.38,24.23
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,42.09,32.31
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,45.45,35.41
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,48.86,38.38
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,51.3,40.4
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,53.74,42.34
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,55.64,43.77
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,65.28,51.95
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,67.35,53.44
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,69.31,54.84
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,70.13,55.25
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,88.51,53.98
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,147.4,79.25
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,207.09,120.77
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,266.46,169.64
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,325.88,221.39
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,384.06,272.6
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,441.57,322.43
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,497.07,369.47
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,551.17,413.94
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,602.55,455.23
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,651.91,493.79
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,697.3,528.66
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,740.06,560.82
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,778.72,589.33
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,814.26,614.03
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,845.03,635.94
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,872.37,655.61
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,894.09,671.46
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,912.1,684.98
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,923.74,695.5
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,931.57,703.67
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,931.07,705.92
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,926.75,705.77
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,914.75,699.47
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,899.25,690.86
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,872.67,678.48
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,852.92,670.49
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,810.03,644.02
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,764.92,614.72
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,700.24,568.8
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,634.7,519.25
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,537.17,440.83
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,435.84,353.81
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,291.88,203.02
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,110.18,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,9.39,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,20.06,5.84
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,30.65,21.08
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,36.53,27.07
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,42.47,32.69
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,46.56,36.45
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,55.15,44.07
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,57.32,45.79
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,59.53,47.47
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,61.57,48.94
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,63.58,50.35
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,64.73,50.99
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,74.77,59.29
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,76.43,60.28
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,93.87,59.16
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,152.05,83.26
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,211.1,123.31
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,269.34,170.04
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,327.73,219.64
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,385.78,269.45
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,443.23,317.96
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,498.4,363.9
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,552.31,407.55
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,603.24,447.74
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,652.24,485.37
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,697.4,519.6
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,740.03,551.26
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,779.0,579.73
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,814.98,604.02
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,844.87,624.24
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,871.3,642.2
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,891.57,656.46
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,908.11,668.42
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,918.14,676.65
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,924.33,682.57
2018,9,19,14,45,889.5,86.0,3.25,28.3,627.5,923.55,684.2
2018,9,19,15,0,876.0,84.0,3.3,28.2,587.0,919.03,683.55
2018,9,19,15,15,857.0,81.0,3.3,28.2,541.0,914.53,682.48
2018,9,19,15,30,838.0,78.0,3.3,28.2,495.0,896.61,672.44
2018,9,19,15,45,812.5,75.0,3.3,27.75,445.5,869.31,657.2
2018,9,19,16,0,787.0,72.0,3.3,27.3,396.0,838.9,639.56
2018,9,19,16,15,750.5,67.5,2.95,26.45,343.5,793.81,610.07
2018,9,19,16,30,714.0,63.0,2.6,25.6,291.0,746.49,577.99
2018,9,19,16,45,658.0,57.5,2.3,24.7,238.5,679.12,530.24
2018,9,19,17,0,602.0,52.0,2.0,23.8,186.0,619.37,485.57
2018,9,19,17,15,511.0,44.5,2.05,22.55,137.0,521.76,411.55
2018,9,19,17,30,420.0,37.0,2.1,21.3,88.0,427.13,333.57
2018,9,19,17,45,269.5,25.0,2.2,20.05,52.0,277.17,173.21
2018,9,19,18,0,119.0,13.0,2.3,18.8,16.0,97.17,0.0
2018,9,19,18,15,59.5,6.5,2.6,18.2,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,20,5,45,48.0,5.5,2.15,10.7,6.0,0.0,0.0
2018,9,20,6,0,96.0,11.0,2.2,11.0,12.0,9.39,0.0
2018,9,20,6,15,256.5,23.0,2.4,11.9,47.0,19.27,3.9
2018,9,20,6,30,417.0,35.0,2.6,12.8,82.0,29.06,19.29
2018,9,20,6,45,512.5,42.5,2.8,13.75,130.5,34.65,24.96
2018,9,20,7,0,608.0,50.0,3.0,14.7,179.0,40.29,30.25
2018,9,20,7,15,666.0,55.5,3.0,15.5,232.0,48.01,37.17
2018,9,20,7,30,724.0,61.0,3.0,16.3,285.0,52.15,40.72
2018,9,20,7,45,762.0,65.5,2.95,17.1,338.0,55.25,43.24
2018,9,20,8,0,800.0,70.0,2.9,17.9,391.0,58.32,45.65
2018,9,20,8,15,827.0,72.5,2.8,18.7,441.5,59.7,46.54
2018,9,20,8,30,854.0,75.0,2.7,19.5,492.0,61.1,47.42
2018,9,20,8,45,873.5,78.0,2.6,20.3,539.0,70.97,55.55
2018,9,20,9,0,893.0,81.0,2.5,21.1,586.0,73.22,57.1
2018,9,20,9,15,908.5,83.0,2.45,21.85,628.0,74.66,57.97
2018,9,20,9,30,924.0,85.0,2.4,22.6,670.0,90.78,56.63
