Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,10,45,879.0,107.5,0.6,21.65,736.5,358.71,247.89
2018,9,30,11,0,882.0,110.0,0.8,22.1,755.0,412.79,294.23
2018,9,30,11,15,796.5,149.0,0.95,22.45,738.0,456.52,332.9
2018,9,30,11,30,711.0,188.0,1.1,22.8,721.0,492.26,363.76
2018,9,30,11,45,737.0,177.0,1.3,23.1,732.0,538.61,401.05
2018,9,30,12,0,763.0,166.0,1.5,23.4,743.0,585.2,437.82
2018,9,30,12,15,850.0,127.5,1.6,23.6,766.5,643.57,482.53
2018,9,30,12,30,937.0,89.0,1.7,23.8,790.0,700.94,526.14
2018,9,30,12,45,903.5,102.0,1.8,24.0,768.5,729.55,547.73
2018,9,30,13,0,870.0,115.0,1.9,24.2,747.0,753.32,565.75
2018,9,30,13,15,682.5,177.5,2.0,24.1,665.0,715.46,538.87
2018,9,30,13,30,495.0,240.0,2.1,24.0,583.0,649.32,491.75
2018,9,30,13,45,414.0,257.0,2.2,23.9,536.0,620.0,471.81
2018,9,30,14,0,333.0,274.0,2.3,23.8,489.0,571.1,437.2
2018,9,30,14,15,273.5,265.0,2.4,23.5,435.5,524.0,404.15
2018,9,30,14,30,214.0,256.0,2.5,23.2,382.0,455.76,354.75
2018,9,30,14,45,229.0,221.0,2.65,22.9,347.5,456.1,357.82
2018,9,30,15,0,244.0,186.0,2.8,22.6,313.0,436.03,345.47
2018,9,30,15,15,224.0,180.5,2.8,22.6,289.0,418.4,332.71
2018,9,30,15,30,204.0,175.0,2.8,22.6,265.0,381.32,305.08
2018,9,30,15,45,131.0,156.5,3.05,21.75,212.0,299.16,241.09
2018,9,30,16,0,58.0,138.0,3.3,20.9,159.0,199.9,160.99
2018,9,30,16,15,42.0,116.5,3.4,20.4,130.5,164.21,132.18
2018,9,30,16,30,26.0,95.0,3.5,19.9,102.0,128.11,102.19
2018,9,30,16,45,15.0,73.0,3.55,19.35,77.0,84.43,65.49
2018,9,30,17,0,4.0,51.0,3.6,18.8,52.0,52.38,38.0
2018,9,30,17,15,2.0,33.5,3.5,18.25,34.0,33.07,21.16
2018,9,30,17,30,0.0,16.0,3.4,17.7,16.0,13.2,1.41
2018,9,30,17,45,0.0,8.0,3.25,17.15,8.0,6.83,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,11.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,10.0,0.9,11.75,10.0,8.54,0.0
2018,10,1,6,30,0.0,19.0,1.0,12.2,19.0,15.68,6.29
2018,10,1,6,45,0.0,32.5,1.1,12.6,32.5,26.75,17.76
2018,10,1,7,0,0.0,46.0,1.2,13.0,46.0,37.6,27.87
2018,10,1,7,15,0.0,64.0,1.2,13.5,64.0,51.64,40.63
2018,10,1,7,30,0.0,82.0,1.2,14.0,82.0,65.52,53.02
2018,10,1,7,45,1.5,91.0,1.15,14.5,91.5,72.98,59.48
2018,10,1,8,0,3.0,100.0,1.1,15.0,101.0,80.35,65.7
2018,10,1,8,15,9.0,114.0,1.0,15.8,118.0,91.26,74.77
2018,10,1,8,30,15.0,128.0,0.9,16.6,135.0,102.08,83.59
2018,10,1,8,45,13.0,138.0,0.85,17.45,144.5,109.9,89.68
2018,10,1,9,0,11.0,148.0,0.8,18.3,154.0,117.62,95.61
2018,10,1,9,15,12.0,169.0,0.75,18.85,176.0,132.94,107.94
2018,10,1,9,30,13.0,190.0,0.7,19.4,198.0,147.98,119.84
2018,10,1,9,45,25.0,220.5,0.65,19.95,236.5,172.31,132.32
2018,10,1,10,0,37.0,251.0,0.6,20.5,275.0,189.46,144.15
2018,10,1,10,15,72.5,281.0,0.55,21.0,330.5,221.84,166.91
2018,10,1,10,30,108.0,311.0,0.5,21.5,386.0,259.27,193.57
2018,10,1,10,45,113.0,328.0,0.5,22.0,408.5,279.46,208.54
2018,10,1,11,0,118.0,345.0,0.5,22.5,431.0,306.27,228.48
2018,10,1,11,15,326.5,291.5,0.6,22.9,534.0,365.9,270.68
2018,10,1,11,30,535.0,238.0,0.7,23.3,637.0,447.15,330.11
2018,10,1,11,45,474.0,264.0,0.75,23.65,618.5,470.53,348.65
2018,10,1,12,0,413.0,290.0,0.8,24.0,600.0,487.96,362.37
2018,10,1,12,15,407.5,301.0,0.95,24.2,605.5,520.99,387.67
2018,10,1,12,30,402.0,312.0,1.1,24.4,611.0,545.84,406.83
2018,10,1,12,45,320.5,326.0,1.25,24.6,562.0,526.12,393.46
2018,10,1,13,0,239.0,340.0,1.4,24.8,513.0,489.17,367.52
2018,10,1,13,15,230.0,331.0,1.55,24.9,493.5,488.72,368.74
2018,10,1,13,30,221.0,322.0,1.7,25.0,474.0,486.61,368.42
2018,10,1,13,45,225.0,307.0,1.85,25.05,456.5,487.31,370.54
2018,10,1,14,0,229.0,292.0,2.0,25.1,439.0,486.81,371.79
2018,10,1,14,15,263.5,267.5,2.1,24.85,428.0,517.73,396.85
2018,10,1,14,30,298.0,243.0,2.2,24.6,417.0,531.36,409.59
2018,10,1,14,45,277.0,228.5,2.25,24.3,381.0,506.51,392.88
2018,10,1,15,0,256.0,214.0,2.3,24.0,345.0,479.74,374.73
2018,10,1,15,15,191.0,198.0,2.3,24.0,291.0,391.73,308.67
2018,10,1,15,30,126.0,182.0,2.3,24.0,237.0,321.33,254.29
2018,10,1,15,45,142.5,161.5,2.15,23.05,216.5,316.39,252.99
2018,10,1,16,0,159.0,141.0,2.0,22.1,196.0,310.16,250.23
2018,10,1,16,15,121.0,119.0,1.95,21.5,157.0,253.31,205.15
2018,10,1,16,30,83.0,97.0,1.9,20.9,118.0,196.24,158.69
2018,10,1,16,45,43.5,72.0,1.85,20.25,83.0,117.84,93.52
2018,10,1,17,0,4.0,47.0,1.8,19.6,48.0,47.37,33.64
2018,10,1,17,15,3.0,31.0,1.85,19.1,31.5,30.76,19.1
2018,10,1,17,30,2.0,15.0,1.9,18.6,15.0,13.86,0.05
2018,10,1,17,45,1.0,7.5,1.9,18.1,7.5,7.11,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,2,5,45,3.0,0.5,1.45,13.05,0.5,0.0,0.0
2018,10,2,6,0,6.0,1.0,1.5,13.0,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.5,1.7,13.25,17.5,12.38,0.0
2018,10,2,6,30,79.0,28.0,1.9,13.5,34.0,21.83,10.32
2018,10,2,6,45,144.5,44.5,2.1,13.75,66.0,34.31,24.12
2018,10,2,7,0,210.0,61.0,2.3,14.0,98.0,46.61,35.63
2018,10,2,7,15,213.5,78.5,2.2,14.5,126.5,58.95,46.89
2018,10,2,7,30,217.0,96.0,2.1,15.0,155.0,70.86,57.51
2018,10,2,7,45,155.5,112.5,2.0,15.5,159.0,84.13,69.06
2018,10,2,8,0,94.0,129.0,1.9,16.0,163.0,94.65,77.96
2018,10,2,8,15,150.5,147.0,1.85,16.95,210.5,106.99,88.11
2018,10,2,8,30,207.0,165.0,1.8,17.9,258.0,113.41,92.98
2018,10,2,8,45,171.0,136.0,1.8,18.8,218.0,94.57,76.28
2018,10,2,9,0,135.0,107.0,1.8,19.7,178.0,75.01,59.11
2018,10,2,9,15,240.5,170.0,1.75,20.35,307.5,114.8,92.49
2018,10,2,9,30,346.0,233.0,1.7,21.0,437.0,151.62,122.6
2018,10,2,9,45,395.0,235.5,1.65,21.65,481.0,173.95,121.7
2018,10,2,10,0,444.0,238.0,1.6,22.3,525.0,212.42,144.7
2018,10,2,10,15,577.5,197.5,1.55,22.8,586.5,244.29,163.37
2018,10,2,10,30,711.0,157.0,1.5,23.3,648.0,287.42,194.29
2018,10,2,10,45,645.0,185.5,1.45,23.8,640.5,334.27,235.91
2018,10,2,11,0,579.0,214.0,1.4,24.3,633.0,374.08,270.74
2018,10,2,11,15,644.5,193.5,1.3,24.65,666.0,423.16,309.18
2018,10,2,11,30,710.0,173.0,1.2,25.0,699.0,477.01,350.59
2018,10,2,11,45,783.5,143.5,1.1,25.3,726.5,532.43,392.47
2018,10,2,12,0,857.0,114.0,1.0,25.6,754.0,587.81,433.47
2018,10,2,12,15,671.0,197.0,0.8,25.8,696.0,594.13,436.47
2018,10,2,12,30,485.0,280.0,0.6,26.0,638.0,578.34,423.02
2018,10,2,12,45,410.0,254.5,0.45,26.2,553.5,531.65,390.65
2018,10,2,13,0,335.0,229.0,0.3,26.4,469.0,476.37,351.95
2018,10,2,13,15,303.5,233.5,0.4,26.5,446.5,461.24,343.24
2018,10,2,13,30,272.0,238.0,0.5,26.6,424.0,455.79,340.42
2018,10,2,13,45,305.0,253.0,0.55,26.7,453.5,510.9,380.52
2018,10,2,14,0,338.0,268.0,0.6,26.8,483.0,567.48,420.62
2018,10,2,14,15,416.5,226.5,0.85,26.7,477.0,619.39,461.27
2018,10,2,14,30,495.0,185.0,1.1,26.6,471.0,654.76,491.08
2018,10,2,14,45,429.5,189.0,1.35,26.55,424.5,612.81,463.92
2018,10,2,15,0,364.0,193.0,1.6,26.5,378.0,549.12,421.11
2018,10,2,15,15,293.0,185.5,1.6,26.5,325.5,484.89,374.93
2018,10,2,15,30,222.0,178.0,1.6,26.5,273.0,419.67,326.73
2018,10,2,15,45,289.5,146.0,2.1,25.8,255.0,443.18,350.3
2018,10,2,16,0,357.0,114.0,2.6,25.1,237.0,483.38,385.39
2018,10,2,16,15,454.5,87.0,2.8,24.45,217.5,531.36,425.04
2018,10,2,16,30,552.0,60.0,3.0,23.8,198.0,581.79,464.05
2018,10,2,16,45,481.0,51.5,3.2,23.15,152.0,504.06,403.83
2018,10,2,17,0,410.0,43.0,3.4,22.5,106.0,427.5,341.3
2018,10,2,17,15,298.5,32.5,3.5,21.75,69.0,319.75,247.13
2018,10,2,17,30,187.0,22.0,3.6,21.0,32.0,196.55,38.42
2018,10,2,17,45,93.5,11.0,3.75,20.25,16.0,75.76,0.0
2018,10,2,18,0,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,5,45,1.5,0.5,0.75,14.25,0.5,0.0,0.0
2018,10,3,6,0,3.0,1.0,0.7,14.3,1.0,0.0,0.0
2018,10,3,6,15,17.5,9.0,0.8,14.55,10.0,7.68,0.0
2018,10,3,6,30,32.0,17.0,0.9,14.8,19.0,14.14,4.23
2018,10,3,6,45,37.5,31.0,1.05,15.05,35.5,25.15,16.06
2018,10,3,7,0,43.0,45.0,1.2,15.3,52.0,35.92,26.05
2018,10,3,7,15,160.5,61.0,1.15,15.6,102.0,46.67,35.86
2018,10,3,7,30,278.0,77.0,1.1,15.9,152.0,56.15,44.35
2018,10,3,7,45,433.5,80.5,1.05,16.15,224.0,59.2,46.98
2018,10,3,8,0,589.0,84.0,1.0,16.4,296.0,62.5,49.74
2018,10,3,8,15,698.5,72.5,1.05,16.85,358.0,59.03,46.46
2018,10,3,8,30,808.0,61.0,1.1,17.3,420.0,58.07,45.39
2018,10,3,8,45,828.0,63.0,1.1,17.7,463.5,59.96,46.82
2018,10,3,9,0,848.0,65.0,1.1,18.1,507.0,61.79,48.16
2018,10,3,9,15,855.5,69.5,1.2,18.7,544.0,65.02,50.67
2018,10,3,9,30,863.0,74.0,1.3,19.3,581.0,68.1,53.04
2018,10,3,9,45,865.5,79.5,1.35,19.9,612.0,120.04,65.36
2018,10,3,10,0,868.0,85.0,1.4,20.5,643.0,177.49,100.65
2018,10,3,10,15,719.0,139.5,1.5,21.05,614.5,229.02,146.91
2018,10,3,10,30,570.0,194.0,1.6,21.6,586.0,278.36,193.68
2018,10,3,10,45,708.5,151.5,1.7,22.15,652.0,327.04,230.7
2018,10,3,11,0,847.0,109.0,1.8,22.7,718.0,394.47,283.58
2018,10,3,11,15,765.5,141.5,1.95,22.9,698.0,433.29,319.16
2018,10,3,11,30,684.0,174.0,2.1,23.1,678.0,464.45,347.27
2018,10,3,11,45,427.5,244.0,2.2,23.3,559.5,429.0,324.7
2018,10,3,12,0,171.0,314.0,2.3,23.5,441.0,362.86,276.19
2018,10,3,12,15,477.5,222.5,2.5,23.5,573.5,495.0,378.74
2018,10,3,12,30,784.0,131.0,2.7,23.5,706.0,638.9,488.05
2018,10,3,12,45,823.0,116.5,2.85,23.55,711.0,686.68,524.5
2018,10,3,13,0,862.0,102.0,3.0,23.6,716.0,728.68,557.34
2018,10,3,13,15,835.0,108.0,3.1,23.3,689.0,751.83,575.3
2018,10,3,13,30,808.0,114.0,3.2,23.0,662.0,765.64,586.79
2018,10,3,13,45,809.5,109.0,3.3,22.65,639.0,786.42,603.57
2018,10,3,14,0,811.0,104.0,3.4,22.3,616.0,804.03,618.26
2018,10,3,14,15,725.0,123.5,3.5,22.05,562.5,776.28,600.71
2018,10,3,14,30,639.0,143.0,3.6,21.8,509.0,739.56,576.84
2018,10,3,14,45,479.5,171.5,3.65,21.5,435.0,635.46,501.15
2018,10,3,15,0,320.0,200.0,3.7,21.2,361.0,518.15,412.48
2018,10,3,15,15,230.5,188.5,3.7,21.2,299.0,433.12,347.18
2018,10,3,15,30,141.0,177.0,3.7,21.2,237.0,328.54,264.68
2018,10,3,15,45,171.5,152.5,3.65,20.6,216.5,330.03,268.79
2018,10,3,16,0,202.0,128.0,3.6,20.0,196.0,347.47,284.86
2018,10,3,16,15,227.5,106.0,3.4,19.55,171.0,343.26,283.03
2018,10,3,16,30,253.0,84.0,3.2,19.1,146.0,336.28,278.25
2018,10,3,16,45,217.5,67.5,3.05,18.7,112.0,285.49,235.34
2018,10,3,17,0,182.0,51.0,2.9,18.3,78.0,235.26,191.25
2018,10,3,17,15,131.5,34.5,2.7,17.8,50.0,174.58,134.1
2018,10,3,17,30,81.0,18.0,2.5,17.3,22.0,110.22,0.0
2018,10,3,17,45,40.5,9.0,2.3,16.8,11.0,36.3,0.0
2018,10,3,18,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,4,5,45,9.5,1.5,1.75,12.55,1.0,0.0,0.0
2018,10,4,6,0,19.0,3.0,1.9,12.7,2.0,0.0,0.0
2018,10,4,6,15,62.0,6.0,2.15,13.0,9.0,5.12,0.0
2018,10,4,6,30,105.0,9.0,2.4,13.3,16.0,6.92,0.0
2018,10,4,6,45,52.5,10.5,2.7,13.6,14.0,8.02,1.28
2018,10,4,7,0,0.0,12.0,3.0,13.9,12.0,9.86,3.09
2018,10,4,7,15,0.0,24.0,3.1,14.2,24.0,19.77,12.05
2018,10,4,7,30,0.0,36.0,3.2,14.5,36.0,29.71,21.01
2018,10,4,7,45,9.5,77.0,3.25,14.8,80.5,62.77,50.42
2018,10,4,8,0,19.0,118.0,3.3,15.1,125.0,92.78,76.7
2018,10,4,8,15,56.0,150.0,3.4,15.45,174.0,111.41,92.63
2018,10,4,8,30,93.0,182.0,3.5,15.8,223.0,132.0,110.02
2018,10,4,8,45,78.0,192.0,3.55,16.15,229.0,139.1,115.61
2018,10,4,9,0,63.0,202.0,3.6,16.5,235.0,145.91,120.93
2018,10,4,9,15,81.0,228.0,3.65,16.8,273.5,161.87,134.0
2018,10,4,9,30,99.0,254.0,3.7,17.1,312.0,177.3,146.5
2018,10,4,9,45,84.0,262.5,3.8,17.4,313.5,191.41,148.36
2018,10,4,10,0,69.0,271.0,3.9,17.7,315.0,204.94,158.32
2018,10,4,10,15,47.0,252.5,3.95,17.95,283.0,198.07,153.38
2018,10,4,10,30,25.0,234.0,4.0,18.2,251.0,186.59,145.01
2018,10,4,10,45,83.5,283.5,4.1,18.45,342.5,243.56,188.34
2018,10,4,11,0,142.0,333.0,4.2,18.7,434.0,305.75,236.0
2018,10,4,11,15,132.0,336.5,4.3,18.85,431.5,318.9,247.1
2018,10,4,11,30,122.0,340.0,4.4,19.0,429.0,330.79,257.12
2018,10,4,11,45,289.0,305.5,4.5,19.15,518.0,403.74,314.27
2018,10,4,12,0,456.0,271.0,4.6,19.3,607.0,493.94,385.13
2018,10,4,12,15,682.0,179.5,4.6,19.3,678.5,582.48,455.84
2018,10,4,12,30,908.0,88.0,4.6,19.3,750.0,672.65,528.06
2018,10,4,12,45,854.5,108.5,4.65,19.3,723.0,693.77,545.31
2018,10,4,13,0,801.0,129.0,4.7,19.3,696.0,715.02,562.27
2018,10,4,13,15,556.0,214.0,4.7,19.15,602.0,643.2,506.77
2018,10,4,13,30,311.0,299.0,4.7,19.0,508.0,546.19,430.7
2018,10,4,13,45,481.5,229.5,4.7,18.85,538.0,642.52,509.02
2018,10,4,14,0,652.0,160.0,4.7,18.7,568.0,735.49,583.4
2018,10,4,14,15,749.0,120.0,4.7,18.5,564.0,790.29,625.41
2018,10,4,14,30,846.0,80.0,4.7,18.3,560.0,829.11,655.47
2018,10,4,14,45,832.5,77.0,4.65,18.1,521.0,825.77,654.65
2018,10,4,15,0,819.0,74.0,4.6,17.9,482.0,827.84,658.18
2018,10,4,15,15,795.5,71.5,4.6,17.9,437.5,809.65,646.66
2018,10,4,15,30,772.0,69.0,4.6,17.9,393.0,788.16,632.72
2018,10,4,15,45,744.0,64.5,4.45,17.3,346.0,757.09,611.9
2018,10,4,16,0,716.0,60.0,4.3,16.7,299.0,723.3,588.41
2018,10,4,16,15,674.5,55.0,4.15,16.2,250.5,675.0,552.64
2018,10,4,16,30,633.0,50.0,4.0,15.7,202.0,625.01,513.81
2018,10,4,16,45,559.0,44.0,3.85,15.15,154.5,553.67,455.62
2018,10,4,17,0,485.0,38.0,3.7,14.6,107.0,477.43,389.63
2018,10,4,17,15,341.0,28.5,3.6,14.05,67.5,345.79,267.53
2018,10,4,17,30,197.0,19.0,3.5,13.5,28.0,194.26,0.0
2018,10,4,17,45,98.5,9.5,3.35,12.95,14.0,8.11,0.0
2018,10,4,18,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,5,5,45,12.0,1.5,1.1,7.65,1.0,0.0,0.0
2018,10,5,6,0,24.0,3.0,1.1,7.7,2.0,0.0,0.0
2018,10,5,6,15,151.0,14.0,1.2,8.5,23.0,11.95,0.0
2018,10,5,6,30,278.0,25.0,1.3,9.3,44.0,20.99,7.47
2018,10,5,6,45,422.5,31.5,1.45,10.1,88.0,25.88,16.94
2018,10,5,7,0,567.0,38.0,1.6,10.9,132.0,33.81,24.6
2018,10,5,7,15,471.5,58.0,1.55,11.35,154.5,45.95,35.81
2018,10,5,7,30,376.0,78.0,1.5,11.8,177.0,57.72,46.49
2018,10,5,7,45,445.0,87.5,1.45,12.2,227.5,64.22,52.24
2018,10,5,8,0,514.0,97.0,1.4,12.6,278.0,71.98,58.96
2018,10,5,8,15,540.0,103.5,1.35,13.15,317.5,75.05,61.38
2018,10,5,8,30,566.0,110.0,1.3,13.7,357.0,78.05,63.68
2018,10,5,8,45,700.5,92.5,1.25,14.2,430.5,65.89,52.7
2018,10,5,9,0,835.0,75.0,1.2,14.7,504.0,60.33,47.59
2018,10,5,9,15,691.5,125.0,1.25,15.5,498.5,84.35,68.13
2018,10,5,9,30,548.0,175.0,1.3,16.3,493.0,113.21,92.39
2018,10,5,9,45,632.5,160.0,1.3,17.1,546.5,140.06,90.4
2018,10,5,10,0,717.0,145.0,1.3,17.9,600.0,182.94,112.61
2018,10,5,10,15,822.0,111.0,1.25,18.65,653.0,230.71,145.03
2018,10,5,10,30,927.0,77.0,1.2,19.4,706.0,287.39,188.89
2018,10,5,10,45,931.0,77.5,1.2,20.1,724.0,343.04,237.31
2018,10,5,11,0,935.0,78.0,1.2,20.8,742.0,397.83,284.55
2018,10,5,11,15,905.0,93.0,1.2,21.15,743.5,449.69,329.16
2018,10,5,11,30,875.0,108.0,1.2,21.5,745.0,497.14,368.75
2018,10,5,11,45,645.0,180.0,1.25,21.85,650.5,487.12,365.77
2018,10,5,12,0,415.0,252.0,1.3,22.2,556.0,454.74,344.03
2018,10,5,12,15,463.0,245.0,1.4,22.15,582.0,503.66,382.34
2018,10,5,12,30,511.0,238.0,1.5,22.1,608.0,555.0,421.57
2018,10,5,12,45,719.0,158.5,1.6,22.05,669.0,654.22,496.92
2018,10,5,13,0,927.0,79.0,1.7,22.0,730.0,747.41,566.71
2018,10,5,13,15,836.0,111.0,1.8,22.15,685.5,751.25,569.56
2018,10,5,13,30,745.0,143.0,1.9,22.3,641.0,745.89,566.68
2018,10,5,13,45,783.5,122.5,2.05,22.45,626.5,775.36,589.22
2018,10,5,14,0,822.0,102.0,2.2,22.6,612.0,806.08,612.08
2018,10,5,14,15,846.5,87.0,2.3,22.35,587.0,819.94,624.01
2018,10,5,14,30,871.0,72.0,2.4,22.1,562.0,838.16,639.31
2018,10,5,14,45,835.5,75.0,2.45,21.85,517.0,823.28,631.41
2018,10,5,15,0,800.0,78.0,2.5,21.6,472.0,813.74,627.55
2018,10,5,15,15,767.5,75.5,2.5,21.6,425.0,787.7,611.05
2018,10,5,15,30,735.0,73.0,2.5,21.6,378.0,758.41,592.14
2018,10,5,15,45,726.5,65.5,2.6,21.0,336.0,740.63,583.09
2018,10,5,16,0,718.0,58.0,2.7,20.4,294.0,719.81,571.09
2018,10,5,16,15,668.5,53.5,2.65,19.7,244.5,665.51,532.6
2018,10,5,16,30,619.0,49.0,2.6,19.0,195.0,609.75,491.04
2018,10,5,16,45,524.0,44.0,2.5,18.35,146.5,523.48,422.87
2018,10,5,17,0,429.0,39.0,2.4,17.7,98.0,432.93,347.24
2018,10,5,17,15,286.0,28.0,2.65,17.15,60.5,302.32,225.97
2018,10,5,17,30,143.0,17.0,2.9,16.6,23.0,118.6,0.0
2018,10,5,17,45,71.5,8.5,3.2,16.05,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,6,6,15,166.0,11.0,1.5,10.1,21.5,9.39,0.0
2018,10,6,6,30,332.0,22.0,1.8,10.9,43.0,18.42,4.66
2018,10,6,6,45,462.5,28.0,2.05,11.7,86.5,25.12,16.06
2018,10,6,7,0,593.0,34.0,2.3,12.5,130.0,30.38,21.34
2018,10,6,7,15,659.0,38.0,2.3,13.25,180.0,33.71,24.58
2018,10,6,7,30,725.0,42.0,2.3,14.0,230.0,37.15,27.71
2018,10,6,7,45,767.0,44.5,2.35,14.8,280.0,43.98,33.73
2018,10,6,8,0,809.0,47.0,2.4,15.6,330.0,46.89,36.14
2018,10,6,8,15,837.5,49.5,2.6,16.4,379.0,49.6,38.3
2018,10,6,8,30,866.0,52.0,2.8,17.2,428.0,52.23,40.35
2018,10,6,8,45,886.0,53.5,3.0,18.0,472.5,53.95,41.57
2018,10,6,9,0,906.0,55.0,3.2,18.8,517.0,55.61,42.73
2018,10,6,9,15,919.0,57.5,3.35,19.2,557.0,57.8,44.41
2018,10,6,9,30,932.0,60.0,3.5,19.6,597.0,59.89,46.01
2018,10,6,9,45,940.0,63.5,3.6,20.05,631.0,109.09,56.22
2018,10,6,10,0,948.0,67.0,3.7,20.5,665.0,169.79,92.11
2018,10,6,10,15,956.5,67.5,3.8,20.8,692.0,228.73,137.72
2018,10,6,10,30,965.0,68.0,3.9,21.1,719.0,287.74,188.4
2018,10,6,10,45,971.0,68.0,3.95,21.4,738.5,345.43,239.78
2018,10,6,11,0,977.0,68.0,4.0,21.7,758.0,402.39,290.51
2018,10,6,11,15,980.0,68.0,4.1,21.9,769.0,457.18,338.91
2018,10,6,11,30,983.0,68.0,4.2,22.1,780.0,510.45,384.96
2018,10,6,11,45,985.0,68.0,4.3,22.35,783.5,561.47,428.03
2018,10,6,12,0,987.0,68.0,4.4,22.6,787.0,610.44,468.46
2018,10,6,12,15,985.0,68.0,4.55,22.7,781.5,654.77,505.03
2018,10,6,12,30,983.0,68.0,4.7,22.8,776.0,696.3,538.83
2018,10,6,12,45,979.5,68.0,4.85,22.95,762.5,733.86,569.08
2018,10,6,13,0,976.0,68.0,5.0,23.1,749.0,768.22,595.59
2018,10,6,13,15,971.0,67.0,5.05,23.1,727.5,797.06,617.09
2018,10,6,13,30,966.0,66.0,5.1,23.1,706.0,822.33,636.16
2018,10,6,13,45,958.0,64.5,5.2,23.15,677.0,841.01,650.81
2018,10,6,14,0,950.0,63.0,5.3,23.2,648.0,855.85,662.92
2018,10,6,14,15,938.5,61.5,5.35,23.15,612.0,863.94,670.41
2018,10,6,14,30,927.0,60.0,5.4,23.1,576.0,868.11,675.32
2018,10,6,14,45,911.0,58.5,5.45,23.0,535.0,864.61,675.03
2018,10,6,15,0,895.0,57.0,5.5,22.9,494.0,857.35,672.18
2018,10,6,15,15,873.5,55.0,5.5,22.9,448.0,841.08,662.29
2018,10,6,15,30,852.0,53.0,5.5,22.9,402.0,821.45,649.88
2018,10,6,15,45,817.5,51.5,5.35,22.5,352.5,788.31,627.46
2018,10,6,16,0,783.0,50.0,5.2,22.1,303.0,752.82,602.61
2018,10,6,16,15,728.5,47.5,4.8,21.4,251.5,705.36,567.12
2018,10,6,16,30,674.0,45.0,4.4,20.7,200.0,647.68,521.93
2018,10,6,16,45,588.5,39.5,3.95,20.05,150.5,560.07,451.18
2018,10,6,17,0,503.0,34.0,3.5,19.4,101.0,473.1,376.72
2018,10,6,17,15,352.0,25.5,3.4,18.7,62.5,346.09,249.92
2018,10,6,17,30,201.0,17.0,3.3,18.0,24.0,160.07,0.0
2018,10,6,17,45,100.5,8.5,3.2,17.35,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,6,15,159.5,11.5,4.05,11.35,21.0,9.82,0.0
2018,10,7,6,30,319.0,23.0,4.3,11.8,42.0,19.4,3.64
2018,10,7,6,45,451.5,30.0,4.5,12.25,86.0,27.05,17.54
2018,10,7,7,0,584.0,37.0,4.7,12.7,130.0,33.1,23.66
2018,10,7,7,15,651.5,42.0,5.0,13.35,180.5,37.16,27.58
2018,10,7,7,30,719.0,47.0,5.3,14.0,231.0,41.29,31.36
2018,10,7,7,45,761.0,50.5,5.6,14.65,281.5,44.01,33.74
2018,10,7,8,0,803.0,54.0,5.9,15.3,332.0,46.75,36.03
2018,10,7,8,15,830.5,57.5,5.95,15.9,381.0,55.35,43.44
2018,10,7,8,30,858.0,61.0,6.0,16.5,430.0,58.6,46.05
2018,10,7,8,45,877.5,63.0,6.1,17.15,474.5,60.57,47.5
2018,10,7,9,0,897.0,65.0,6.2,17.8,519.0,62.46,48.87
2018,10,7,9,15,912.0,66.5,6.2,18.35,558.5,63.87,49.83
2018,10,7,9,30,927.0,68.0,6.2,18.9,598.0,65.21,50.74
2018,10,7,9,45,938.0,69.5,6.25,19.4,632.0,111.34,59.05
2018,10,7,10,0,949.0,71.0,6.3,19.9,666.0,170.95,93.69
2018,10,7,10,15,951.0,74.0,6.25,20.3,691.0,230.68,140.3
2018,10,7,10,30,953.0,77.0,6.2,20.7,716.0,289.84,191.62
2018,10,7,10,45,950.5,80.5,6.2,21.1,732.5,347.28,243.45
2018,10,7,11,0,948.0,84.0,6.2,21.5,749.0,403.24,293.99
2018,10,7,11,15,945.0,86.5,6.15,21.8,758.0,456.52,341.6
2018,10,7,11,30,942.0,89.0,6.1,22.1,767.0,507.84,386.45
2018,10,7,11,45,936.5,91.5,6.05,22.4,767.5,555.78,427.46
2018,10,7,12,0,931.0,94.0,6.0,22.7,768.0,601.19,465.34
2018,10,7,12,15,936.0,91.0,6.0,22.95,764.5,645.09,501.37
2018,10,7,12,30,941.0,88.0,6.0,23.2,761.0,686.74,534.94
2018,10,7,12,45,945.5,84.0,5.95,23.5,749.5,724.61,564.82
2018,10,7,13,0,950.0,80.0,5.9,23.8,738.0,759.71,591.76
2018,10,7,13,15,937.5,81.0,5.9,23.9,714.5,784.62,610.18
2018,10,7,13,30,925.0,82.0,5.9,24.0,691.0,805.73,625.97
2018,10,7,13,45,907.5,83.5,5.9,24.1,660.0,819.65,636.7
2018,10,7,14,0,890.0,85.0,5.9,24.2,629.0,829.65,644.77
2018,10,7,14,15,875.0,83.5,5.85,24.2,593.0,834.43,649.29
2018,10,7,14,30,860.0,82.0,5.8,24.2,557.0,835.45,651.28
2018,10,7,14,45,839.5,80.5,5.75,24.2,515.5,836.77,653.66
2018,10,7,15,0,819.0,79.0,5.7,24.2,474.0,826.05,647.41
2018,10,7,15,15,793.5,76.0,5.7,24.2,428.5,805.6,634.34
2018,10,7,15,30,768.0,73.0,5.7,24.2,383.0,781.79,618.67
2018,10,7,15,45,740.5,67.0,5.05,23.8,335.0,749.4,594.45
2018,10,7,16,0,713.0,61.0,4.4,23.4,287.0,714.25,567.38
2018,10,7,16,15,677.0,54.0,3.95,22.4,239.0,668.3,534.06
2018,10,7,16,30,641.0,47.0,3.5,21.4,191.0,620.57,497.31
2018,10,7,16,45,573.0,39.5,3.05,20.45,144.0,545.3,436.52
2018,10,7,17,0,505.0,32.0,2.6,19.5,97.0,470.62,371.57
2018,10,7,17,15,341.0,23.5,2.6,18.8,58.5,330.95,228.36
2018,10,7,17,30,177.0,15.0,2.6,18.1,20.0,140.33,0.0
2018,10,7,17,45,88.5,7.5,2.55,17.35,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,8,6,15,165.0,10.5,2.3,11.2,20.0,8.96,0.0
2018,10,8,6,30,330.0,21.0,2.6,12.0,40.0,17.66,1.05
2018,10,8,6,45,463.0,27.0,2.9,12.8,83.0,24.3,15.06
2018,10,8,7,0,596.0,33.0,3.2,13.6,126.0,29.58,20.45
2018,10,8,7,15,662.0,37.5,3.45,14.25,175.5,33.36,24.1
2018,10,8,7,30,728.0,42.0,3.7,14.9,225.0,37.22,27.63
2018,10,8,7,45,768.0,44.5,3.95,15.6,274.5,43.89,33.51
2018,10,8,8,0,808.0,47.0,4.2,16.3,324.0,46.79,35.94
2018,10,8,8,15,835.0,49.0,4.2,16.95,371.5,49.12,37.79
2018,10,8,8,30,862.0,51.0,4.2,17.6,419.0,51.37,39.54
2018,10,8,8,45,880.5,53.5,4.2,18.25,463.0,53.81,41.43
2018,10,8,9,0,899.0,56.0,4.2,18.9,507.0,56.16,43.22
2018,10,8,9,15,912.5,57.0,4.15,19.55,545.5,57.3,43.95
2018,10,8,9,30,926.0,58.0,4.1,20.2,584.0,58.38,44.64
2018,10,8,9,45,935.5,59.5,4.05,20.8,617.0,102.39,52.2
2018,10,8,10,0,945.0,61.0,4.0,21.4,650.0,161.36,85.63
2018,10,8,10,15,952.0,61.5,4.0,21.9,675.5,219.58,130.07
2018,10,8,10,30,959.0,62.0,4.0,22.4,701.0,277.69,179.6
2018,10,8,10,45,963.5,62.5,3.95,22.9,719.5,334.73,230.04
2018,10,8,11,0,968.0,63.0,3.9,23.4,738.0,390.9,279.67
2018,10,8,11,15,970.5,63.5,3.85,23.75,749.0,445.17,327.06
2018,10,8,11,30,973.0,64.0,3.8,24.1,760.0,497.91,371.99
2018,10,8,11,45,974.0,64.5,3.8,24.4,763.0,548.15,413.88
2018,10,8,12,0,975.0,65.0,3.8,24.7,766.0,596.29,452.97
2018,10,8,12,15,974.0,64.5,3.7,24.9,760.5,639.97,487.68
2018,10,8,12,30,973.0,64.0,3.6,25.1,755.0,680.93,519.48
2018,10,8,12,45,969.5,63.5,3.5,25.25,741.5,717.34,547.33
2018,10,8,13,0,966.0,63.0,3.4,25.4,728.0,750.54,571.47
2018,10,8,13,15,960.5,62.5,3.25,25.45,707.0,778.95,591.0
2018,10,8,13,30,955.0,62.0,3.1,25.5,686.0,803.83,608.02
2018,10,8,13,45,946.5,61.5,2.95,25.6,657.5,822.76,620.79
2018,10,8,14,0,938.0,61.0,2.8,25.7,629.0,837.94,631.02
2018,10,8,14,15,927.0,59.5,2.75,25.65,594.0,846.08,637.58
2018,10,8,14,30,916.0,58.0,2.7,25.6,559.0,850.38,641.73
2018,10,8,14,45,900.0,57.0,2.6,25.55,518.5,847.33,640.65
2018,10,8,15,0,884.0,56.0,2.5,25.5,478.0,840.61,637.21
2018,10,8,15,15,862.5,54.0,2.5,25.5,432.5,824.32,627.83
2018,10,8,15,30,841.0,52.0,2.5,25.5,387.0,804.74,616.1
2018,10,8,15,45,809.0,49.0,2.1,25.05,338.0,771.75,592.84
2018,10,8,16,0,777.0,46.0,1.7,24.6,289.0,736.28,566.95
2018,10,8,16,15,728.0,43.0,1.45,23.8,239.0,693.15,536.24
2018,10,8,16,30,679.0,40.0,1.2,23.0,189.0,639.9,496.15
2018,10,8,16,45,598.0,35.5,1.0,22.25,141.5,558.08,432.69
2018,10,8,17,0,517.0,31.0,0.8,21.5,94.0,476.7,364.4
2018,10,8,17,15,350.0,22.5,0.9,20.65,56.5,332.12,210.67
2018,10,8,17,30,183.0,14.0,1.0,19.8,19.0,143.13,0.0
2018,10,8,17,45,91.5,7.0,1.1,18.95,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,6,15,140.0,10.5,1.05,10.5,18.0,8.96,0.0
2018,10,9,6,30,280.0,21.0,1.1,11.2,36.0,17.66,0.0
2018,10,9,6,45,415.0,28.5,1.1,11.9,78.0,23.52,14.39
2018,10,9,7,0,550.0,36.0,1.1,12.6,120.0,32.15,22.82
2018,10,9,7,15,621.0,41.0,1.0,13.25,169.0,36.2,26.77
2018,10,9,7,30,692.0,46.0,0.9,13.9,218.0,40.33,30.58
2018,10,9,7,45,736.5,49.5,0.8,14.55,268.0,43.05,32.98
2018,10,9,8,0,781.0,53.0,0.7,15.2,318.0,45.81,35.3
2018,10,9,8,15,810.5,55.5,0.6,15.9,365.5,53.6,41.98
2018,10,9,8,30,840.0,58.0,0.5,16.6,413.0,56.16,43.96
2018,10,9,8,45,861.0,60.0,0.45,17.35,457.0,58.18,45.43
2018,10,9,9,0,882.0,62.0,0.4,18.1,501.0,60.12,46.82
2018,10,9,9,15,897.0,63.5,0.45,18.85,540.0,61.55,47.76
2018,10,9,9,30,912.0,65.0,0.5,19.6,579.0,62.92,48.65
2018,10,9,9,45,923.0,66.5,0.55,20.35,612.5,104.72,55.12
2018,10,9,10,0,934.0,68.0,0.6,21.1,646.0,163.26,87.27
2018,10,9,10,15,942.0,68.5,0.8,21.85,672.0,221.16,130.35
2018,10,9,10,30,950.0,69.0,1.0,22.6,698.0,279.05,178.48
2018,10,9,10,45,955.5,69.5,1.15,23.35,717.0,335.99,227.5
2018,10,9,11,0,961.0,70.0,1.3,24.1,736.0,392.18,275.78
2018,10,9,11,15,964.5,70.0,1.5,24.5,747.0,446.17,322.09
2018,10,9,11,30,968.0,70.0,1.7,24.9,758.0,498.72,366.21
2018,10,9,11,45,898.5,100.5,1.85,25.25,741.0,540.26,401.1
2018,10,9,12,0,829.0,131.0,2.0,25.6,724.0,575.49,429.84
2018,10,9,12,15,825.5,131.5,2.2,25.75,718.0,615.02,461.55
2018,10,9,12,30,822.0,132.0,2.4,25.9,712.0,652.03,490.83
2018,10,9,12,45,844.5,120.0,2.6,26.0,706.5,691.71,522.0
2018,10,9,13,0,867.0,108.0,2.8,26.1,701.0,729.6,551.63
2018,10,9,13,15,886.5,97.0,3.05,26.0,687.0,758.59,574.89
2018,10,9,13,30,906.0,86.0,3.3,25.9,673.0,790.2,598.98
2018,10,9,13,45,913.0,79.0,3.55,25.8,649.0,813.54,617.44
2018,10,9,14,0,920.0,72.0,3.8,25.7,625.0,833.49,633.77
2018,10,9,14,15,878.5,79.0,4.0,25.35,582.0,826.59,631.9
2018,10,9,14,30,837.0,86.0,4.2,25.0,539.0,823.73,633.12
2018,10,9,14,45,847.5,76.5,4.45,24.6,505.5,833.0,643.37
2018,10,9,15,0,858.0,67.0,4.7,24.2,472.0,829.92,645.4
2018,10,9,15,15,834.0,64.0,4.7,24.2,426.0,810.55,633.29
2018,10,9,15,30,810.0,61.0,4.7,24.2,380.0,796.69,625.1
2018,10,9,15,45,774.0,58.0,4.9,22.8,331.0,760.79,604.76
2018,10,9,16,0,738.0,55.0,5.1,21.4,282.0,722.26,581.16
2018,10,9,16,15,683.5,50.5,5.05,20.4,231.5,664.1,538.8
2018,10,9,16,30,629.0,46.0,5.0,19.4,181.0,604.57,492.77
2018,10,9,16,45,539.0,40.0,4.9,18.45,134.0,522.43,425.29
2018,10,9,17,0,449.0,34.0,4.8,17.5,87.0,435.83,348.46
2018,10,9,17,15,291.0,23.5,4.7,16.65,51.5,284.81,170.44
2018,10,9,17,30,133.0,13.0,4.6,15.8,16.0,105.96,0.0
2018,10,9,17,45,66.5,6.5,4.5,15.0,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,10,6,15,90.5,11.5,0.95,9.3,16.0,9.82,0.0
2018,10,10,6,30,181.0,23.0,1.1,9.8,32.0,17.97,0.0
2018,10,10,6,45,314.0,33.5,1.2,10.3,71.5,27.75,17.95
2018,10,10,7,0,447.0,44.0,1.3,10.8,111.0,35.97,26.35
2018,10,10,7,15,526.0,51.0,1.25,11.2,158.5,40.95,31.24
2018,10,10,7,30,605.0,58.0,1.2,11.6,206.0,45.97,35.94
2018,10,10,7,45,655.0,63.0,1.2,11.95,255.0,49.21,38.86
2018,10,10,8,0,705.0,68.0,1.2,12.3,304.0,57.16,45.88
2018,10,10,8,15,740.5,71.0,1.05,12.9,351.5,58.92,47.22
2018,10,10,8,30,776.0,74.0,0.9,13.5,399.0,60.74,48.57
2018,10,10,8,45,802.5,76.0,0.8,14.05,443.5,61.72,49.18
2018,10,10,9,0,829.0,78.0,0.7,14.6,488.0,62.75,49.81
2018,10,10,9,15,849.5,78.5,0.75,15.2,527.0,62.68,49.48
2018,10,10,9,30,870.0,79.0,0.8,15.8,566.0,71.55,56.91
2018,10,10,9,45,887.5,78.5,0.8,16.45,600.0,109.08,61.33
2018,10,10,10,0,905.0,78.0,0.8,17.1,634.0,165.14,91.73
2018,10,10,10,15,913.0,78.5,0.85,17.7,659.5,221.57,134.05
2018,10,10,10,30,921.0,79.0,0.9,18.3,685.0,278.01,181.42
2018,10,10,10,45,926.0,80.0,0.95,18.9,703.5,333.77,229.94
2018,10,10,11,0,931.0,81.0,1.0,19.5,722.0,388.8,277.67
2018,10,10,11,15,933.5,81.0,1.05,19.95,732.0,441.04,322.53
2018,10,10,11,30,936.0,81.0,1.1,20.4,742.0,491.8,365.0
2018,10,10,11,45,936.5,81.5,1.15,20.8,744.5,540.3,404.6
2018,10,10,12,0,937.0,82.0,1.2,21.2,747.0,586.74,441.48
