Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,5.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,5.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,5.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,11,20,6,45,50.0,5.0,0.75,3.75,5.5,0.0,0.0
2018,11,20,7,0,100.0,10.0,0.8,3.5,11.0,8.54,0.0
2018,11,20,7,15,254.0,21.0,0.85,4.05,41.5,17.61,0.0
2018,11,20,7,30,408.0,32.0,0.9,4.6,72.0,26.72,17.46
2018,11,20,7,45,496.5,39.0,0.9,5.15,112.5,32.07,23.38
2018,11,20,8,0,585.0,46.0,0.9,5.7,153.0,37.47,28.69
2018,11,20,8,15,638.5,51.0,0.9,6.3,195.0,44.71,35.5
2018,11,20,8,30,692.0,56.0,0.9,6.9,237.0,48.62,39.12
2018,11,20,8,45,727.5,60.0,0.9,7.5,277.5,51.56,41.73
2018,11,20,9,0,763.0,64.0,0.9,8.1,318.0,54.51,44.27
2018,11,20,9,15,773.5,70.5,0.8,8.85,352.0,59.19,48.29
2018,11,20,9,30,784.0,77.0,0.7,9.6,386.0,63.76,52.15
2018,11,20,9,45,777.0,85.5,0.6,10.4,411.5,69.6,57.08
2018,11,20,10,0,770.0,94.0,0.5,11.2,437.0,68.88,56.14
2018,11,20,10,15,789.0,94.0,0.5,12.0,462.0,121.8,72.1
2018,11,20,10,30,808.0,94.0,0.5,12.8,487.0,170.22,101.76
2018,11,20,10,45,818.5,94.5,0.55,13.55,504.5,218.7,139.52
2018,11,20,11,0,829.0,95.0,0.6,14.3,522.0,267.21,180.77
2018,11,20,11,15,804.5,103.0,0.8,15.0,523.5,312.26,222.01
2018,11,20,11,30,780.0,111.0,1.0,15.7,525.0,351.01,258.08
2018,11,20,11,45,685.5,134.5,1.2,16.4,499.5,377.23,284.88
2018,11,20,12,0,591.0,158.0,1.4,17.1,474.0,393.97,302.71
2018,11,20,12,15,544.0,168.5,1.45,17.35,457.0,407.83,316.74
2018,11,20,12,30,497.0,179.0,1.5,17.6,440.0,420.87,329.26
2018,11,20,12,45,533.0,164.5,1.55,17.85,438.0,450.15,353.77
2018,11,20,13,0,569.0,150.0,1.6,18.1,436.0,479.4,378.03
2018,11,20,13,15,526.5,154.0,1.6,18.1,410.5,480.44,380.38
2018,11,20,13,30,484.0,158.0,1.6,18.1,385.0,477.53,379.55
2018,11,20,13,45,500.0,143.5,1.55,18.1,366.5,489.34,390.28
2018,11,20,14,0,516.0,129.0,1.5,18.1,348.0,499.26,399.39
2018,11,20,14,15,598.5,104.0,1.3,17.85,338.5,547.65,437.61
2018,11,20,14,30,681.0,79.0,1.1,17.6,329.0,587.92,468.81
2018,11,20,14,45,664.5,74.5,0.9,17.35,297.5,581.05,463.18
2018,11,20,15,0,648.0,70.0,0.7,17.1,266.0,571.28,455.23
2018,11,20,15,15,540.0,69.5,0.7,17.1,216.5,498.68,400.35
2018,11,20,15,30,432.0,69.0,0.7,17.1,167.0,418.66,338.34
2018,11,20,15,45,356.0,58.5,0.75,15.85,128.0,354.27,288.06
2018,11,20,16,0,280.0,48.0,0.8,14.6,89.0,290.01,234.87
2018,11,20,16,15,204.0,34.5,0.85,14.05,59.0,222.3,173.49
2018,11,20,16,30,128.0,21.0,0.9,13.5,29.0,140.08,53.21
2018,11,20,16,45,64.0,10.5,0.95,13.0,14.5,50.4,0.0
2018,11,20,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.65,8.4,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.7,8.5,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.0,1.85,8.9,5.0,4.1,0.0
2018,11,21,7,30,0.0,8.0,2.0,9.3,8.0,6.56,0.0
2018,11,21,7,45,0.0,10.5,2.1,9.7,10.5,8.62,2.02
2018,11,21,8,0,0.0,13.0,2.2,10.1,13.0,10.68,3.99
2018,11,21,8,15,0.0,14.5,2.3,10.3,14.5,11.92,5.19
2018,11,21,8,30,0.0,16.0,2.4,10.5,16.0,13.16,6.35
2018,11,21,8,45,0.0,19.5,2.5,10.75,19.5,16.06,8.98
2018,11,21,9,0,0.0,23.0,2.6,11.0,23.0,18.95,11.59
2018,11,21,9,15,0.0,26.0,2.8,11.4,26.0,21.44,13.79
2018,11,21,9,30,0.0,29.0,3.0,11.8,29.0,23.93,15.97
2018,11,21,9,45,1.5,60.5,3.2,12.2,61.0,50.13,39.38
2018,11,21,10,0,3.0,92.0,3.4,12.6,93.0,75.59,61.82
2018,11,21,10,15,2.5,102.0,3.65,13.1,103.0,83.63,65.48
2018,11,21,10,30,2.0,112.0,3.9,13.6,113.0,91.73,72.04
2018,11,21,10,45,30.5,144.5,4.15,14.1,160.0,120.18,94.3
2018,11,21,11,0,59.0,177.0,4.4,14.6,207.0,153.81,120.86
2018,11,21,11,15,37.5,168.5,4.5,14.75,187.5,146.77,115.99
2018,11,21,11,30,16.0,160.0,4.6,14.9,168.0,136.31,108.07
2018,11,21,11,45,28.5,153.0,4.7,15.1,168.0,138.22,109.49
2018,11,21,12,0,41.0,146.0,4.8,15.3,168.0,140.21,111.17
2018,11,21,12,15,56.0,135.5,4.7,15.2,165.0,141.0,112.12
2018,11,21,12,30,71.0,125.0,4.6,15.1,162.0,147.92,118.33
2018,11,21,12,45,89.0,155.0,4.5,15.05,200.5,189.71,153.25
2018,11,21,13,0,107.0,185.0,4.4,15.0,239.0,234.31,190.29
2018,11,21,13,15,53.5,126.5,4.2,14.8,153.5,143.91,115.97
2018,11,21,13,30,0.0,68.0,4.0,14.6,68.0,56.39,42.19
2018,11,21,13,45,0.0,52.5,3.8,14.45,52.5,43.46,31.39
2018,11,21,14,0,0.0,37.0,3.6,14.3,37.0,30.57,20.5
2018,11,21,14,15,17.0,43.5,3.35,14.15,49.5,48.72,36.54
2018,11,21,14,30,34.0,50.0,3.1,14.0,62.0,73.82,58.56
2018,11,21,14,45,40.5,50.5,2.9,13.8,63.5,80.16,64.3
2018,11,21,15,0,47.0,51.0,2.7,13.6,65.0,86.77,70.24
2018,11,21,15,15,23.5,32.0,2.7,13.6,39.0,43.67,32.7
2018,11,21,15,30,0.0,13.0,2.7,13.6,13.0,10.68,3.54
2018,11,21,15,45,0.0,10.0,2.35,13.05,10.0,8.21,1.38
2018,11,21,16,0,0.0,7.0,2.0,12.5,7.0,5.74,0.0
2018,11,21,16,15,0.0,5.0,1.85,12.0,5.0,4.1,0.0
2018,11,21,16,30,0.0,3.0,1.7,11.5,3.0,2.46,0.0
2018,11,21,16,45,0.0,1.5,1.55,10.95,1.5,1.28,0.0
2018,11,21,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,22,6,45,50.0,4.5,1.5,6.55,5.0,0.0,0.0
2018,11,22,7,0,100.0,9.0,1.5,6.6,10.0,7.68,0.0
2018,11,22,7,15,262.5,18.5,1.75,7.4,38.5,15.49,0.0
2018,11,22,7,30,425.0,28.0,2.0,8.2,67.0,23.36,13.85
2018,11,22,7,45,518.0,34.0,2.25,9.0,107.5,30.52,21.46
2018,11,22,8,0,611.0,40.0,2.5,9.8,148.0,35.65,26.45
2018,11,22,8,15,667.0,44.0,2.65,10.2,190.0,38.87,29.58
2018,11,22,8,30,723.0,48.0,2.8,10.6,232.0,42.16,32.64
2018,11,22,8,45,759.5,50.5,2.95,11.0,272.0,44.1,34.37
2018,11,22,9,0,796.0,53.0,3.1,11.4,312.0,46.08,36.08
2018,11,22,9,15,819.0,55.0,3.2,11.75,347.5,53.04,42.22
2018,11,22,9,30,842.0,57.0,3.3,12.1,383.0,55.1,43.92
2018,11,22,9,45,690.0,91.5,3.4,12.45,372.5,67.19,54.52
2018,11,22,10,0,538.0,126.0,3.5,12.8,362.0,88.11,72.83
2018,11,22,10,15,479.0,142.5,3.6,13.15,361.0,126.1,86.69
2018,11,22,10,30,420.0,159.0,3.7,13.5,360.0,161.89,112.56
2018,11,22,10,45,667.5,110.5,3.75,13.85,443.5,196.48,129.29
2018,11,22,11,0,915.0,62.0,3.8,14.2,527.0,257.45,171.89
2018,11,22,11,15,919.5,62.5,3.9,14.35,537.0,306.55,217.29
2018,11,22,11,30,924.0,63.0,4.0,14.5,547.0,354.43,262.07
2018,11,22,11,45,925.5,62.5,4.1,14.65,549.0,398.87,303.77
2018,11,22,12,0,927.0,62.0,4.2,14.8,551.0,441.38,343.23
2018,11,22,12,15,861.5,78.5,4.3,14.85,529.5,468.34,370.21
2018,11,22,12,30,796.0,95.0,4.4,14.9,508.0,489.87,391.64
2018,11,22,12,45,574.0,146.5,4.55,14.95,440.5,456.08,368.27
2018,11,22,13,0,352.0,198.0,4.7,15.0,373.0,391.52,318.34
2018,11,22,13,15,241.5,199.0,4.8,14.85,317.0,344.01,281.2
2018,11,22,13,30,131.0,200.0,4.9,14.7,261.0,278.71,228.2
2018,11,22,13,45,102.5,182.0,5.0,14.55,228.0,249.71,205.06
2018,11,22,14,0,74.0,164.0,5.1,14.4,195.0,206.4,169.62
2018,11,22,14,15,46.0,133.5,5.1,14.15,152.5,158.84,130.05
2018,11,22,14,30,18.0,103.0,5.1,13.9,110.0,102.04,81.94
2018,11,22,14,45,28.5,96.5,5.1,13.6,106.0,112.43,91.36
2018,11,22,15,0,39.0,90.0,5.1,13.3,102.0,115.69,94.65
2018,11,22,15,15,56.5,83.0,5.1,13.3,97.5,123.77,101.98
2018,11,22,15,30,74.0,76.0,5.1,13.3,93.0,145.11,120.17
2018,11,22,15,45,58.0,60.0,4.6,12.45,71.5,117.33,95.78
2018,11,22,16,0,42.0,44.0,4.1,11.6,50.0,88.6,70.16
2018,11,22,16,15,29.0,29.0,3.9,11.2,32.5,62.37,45.46
2018,11,22,16,30,16.0,14.0,3.7,10.8,15.0,29.28,3.33
2018,11,22,16,45,8.0,7.0,3.55,10.4,7.5,11.12,0.0
2018,11,22,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,9.5,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,9.6,1.0,0.85,0.0
2018,11,23,7,15,0.0,5.5,1.65,9.8,5.5,4.51,0.0
2018,11,23,7,30,0.0,10.0,1.8,10.0,10.0,8.21,1.07
2018,11,23,7,45,0.0,16.0,1.95,10.25,16.0,13.16,5.99
2018,11,23,8,0,0.0,22.0,2.1,10.5,22.0,18.12,10.65
2018,11,23,8,15,0.0,30.0,2.25,10.7,30.0,24.74,16.77
2018,11,23,8,30,0.0,38.0,2.4,10.9,38.0,31.38,22.85
2018,11,23,8,45,0.0,37.5,2.55,11.05,37.5,30.96,22.49
2018,11,23,9,0,0.0,37.0,2.7,11.2,37.0,30.55,22.09
2018,11,23,9,15,0.0,60.0,2.9,11.45,60.0,49.69,39.28
2018,11,23,9,30,0.0,83.0,3.1,11.7,83.0,68.14,55.66
2018,11,23,9,45,1.0,85.0,3.3,11.95,85.5,69.96,57.1
2018,11,23,10,0,2.0,87.0,3.5,12.2,88.0,71.73,58.51
2018,11,23,10,15,1.0,83.0,3.7,12.5,83.5,68.89,53.23
2018,11,23,10,30,0.0,79.0,3.9,12.8,79.0,65.58,50.31
2018,11,23,10,45,0.5,87.0,4.1,13.05,87.5,72.27,55.83
2018,11,23,11,0,1.0,95.0,4.3,13.3,96.0,78.88,61.26
2018,11,23,11,15,1.5,117.0,4.45,13.4,118.0,96.79,76.22
2018,11,23,11,30,2.0,139.0,4.6,13.5,140.0,114.99,91.35
2018,11,23,11,45,1.0,104.0,4.7,13.55,104.5,86.63,67.61
2018,11,23,12,0,0.0,69.0,4.8,13.6,69.0,57.25,42.91
2018,11,23,12,15,0.5,73.5,4.75,13.55,74.0,61.23,46.3
2018,11,23,12,30,1.0,78.0,4.7,13.5,79.0,65.25,49.73
2018,11,23,12,45,1.0,84.5,4.6,13.45,85.0,70.71,54.39
2018,11,23,13,0,1.0,91.0,4.5,13.4,91.0,76.29,59.17
2018,11,23,13,15,2.5,78.0,4.55,13.45,79.0,66.2,50.73
2018,11,23,13,30,4.0,65.0,4.6,13.5,67.0,56.32,42.46
2018,11,23,13,45,3.0,70.5,4.6,13.5,72.0,60.36,45.97
2018,11,23,14,0,2.0,76.0,4.6,13.5,77.0,64.36,49.44
2018,11,23,14,15,20.0,86.5,4.55,13.4,94.0,91.69,73.29
2018,11,23,14,30,38.0,97.0,4.5,13.3,111.0,116.69,95.15
2018,11,23,14,45,19.0,59.5,4.45,13.25,66.5,66.08,51.73
2018,11,23,15,0,0.0,22.0,4.4,13.2,22.0,18.12,10.0
2018,11,23,15,15,0.0,18.5,4.4,13.2,18.5,15.22,7.5
2018,11,23,15,30,0.0,15.0,4.4,13.2,15.0,12.33,4.97
2018,11,23,15,45,0.0,11.5,4.25,12.85,11.5,9.45,2.43
2018,11,23,16,0,0.0,8.0,4.1,12.5,8.0,6.56,0.0
2018,11,23,16,15,0.0,5.5,4.05,12.4,5.5,4.51,0.0
2018,11,23,16,30,0.0,3.0,4.0,12.3,3.0,2.46,0.0
2018,11,23,16,45,0.0,1.5,3.95,12.15,1.5,1.28,0.0
2018,11,23,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,24,6,45,36.5,3.5,2.05,9.5,3.5,0.0,0.0
2018,11,24,7,0,73.0,7.0,2.1,9.5,7.0,5.97,0.0
2018,11,24,7,15,245.5,16.5,2.35,9.95,34.5,14.08,0.0
2018,11,24,7,30,418.0,26.0,2.6,10.4,62.0,23.69,13.36
2018,11,24,7,45,513.0,31.5,2.85,10.85,101.0,28.29,19.2
2018,11,24,8,0,608.0,37.0,3.1,11.3,140.0,33.04,23.88
2018,11,24,8,15,664.0,40.0,3.1,11.55,181.0,35.47,26.32
2018,11,24,8,30,720.0,43.0,3.1,11.8,222.0,38.02,28.72
2018,11,24,8,45,756.0,45.5,3.1,12.1,261.5,44.33,34.42
2018,11,24,9,0,792.0,48.0,3.1,12.4,301.0,47.06,36.81
2018,11,24,9,15,816.0,50.0,3.05,12.75,336.5,49.23,38.66
2018,11,24,9,30,840.0,52.0,3.0,13.1,372.0,51.35,40.41
2018,11,24,9,45,857.0,53.0,2.95,13.45,402.0,52.59,41.38
2018,11,24,10,0,874.0,54.0,2.9,13.8,432.0,53.78,42.29
2018,11,24,10,15,855.0,60.0,2.9,14.15,446.5,96.64,52.4
2018,11,24,10,30,836.0,66.0,2.9,14.5,461.0,147.26,82.87
2018,11,24,10,45,558.0,114.5,2.85,14.85,382.0,177.77,118.07
2018,11,24,11,0,280.0,163.0,2.8,15.2,303.0,187.72,139.16
2018,11,24,11,15,283.5,173.0,2.7,15.4,317.5,214.55,162.43
2018,11,24,11,30,287.0,183.0,2.6,15.6,332.0,241.7,186.04
2018,11,24,11,45,327.5,175.5,2.55,15.8,346.0,267.91,208.15
2018,11,24,12,0,368.0,168.0,2.5,16.0,360.0,301.6,236.46
2018,11,24,12,15,414.0,166.0,2.45,16.05,380.0,341.0,269.35
2018,11,24,12,30,460.0,164.0,2.4,16.1,400.0,382.87,304.07
2018,11,24,12,45,483.0,157.0,2.35,16.2,399.5,410.23,327.33
2018,11,24,13,0,506.0,150.0,2.3,16.3,399.0,437.36,350.27
2018,11,24,13,15,473.0,154.5,2.3,16.2,380.0,443.04,356.35
2018,11,24,13,30,440.0,159.0,2.3,16.1,361.0,445.49,359.71
2018,11,24,13,45,540.5,129.0,2.25,16.05,362.5,493.04,399.34
2018,11,24,14,0,641.0,99.0,2.2,16.0,364.0,548.42,444.37
2018,11,24,14,15,707.5,80.0,2.15,15.8,351.5,585.77,475.15
2018,11,24,14,30,774.0,61.0,2.1,15.6,339.0,618.23,502.16
2018,11,24,14,45,705.5,62.5,2.05,15.4,295.0,583.15,476.03
2018,11,24,15,0,637.0,64.0,2.0,15.2,251.0,548.67,449.87
2018,11,24,15,15,573.5,60.0,2.0,15.2,209.5,504.36,415.19
2018,11,24,15,30,510.0,56.0,2.0,15.2,168.0,457.63,377.16
2018,11,24,15,45,516.5,46.0,1.5,13.9,138.0,450.18,369.02
2018,11,24,16,0,523.0,36.0,1.0,12.6,108.0,432.4,349.3
2018,11,24,16,15,394.0,28.5,1.0,11.9,71.5,342.29,264.21
2018,11,24,16,30,265.0,21.0,1.0,11.2,35.0,226.17,32.25
2018,11,24,16,45,132.5,10.5,1.0,10.55,17.5,93.68,0.0
2018,11,24,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,6,45,33.0,3.0,1.05,5.8,3.0,0.0,0.0
2018,11,25,7,0,66.0,6.0,1.1,5.7,6.0,5.12,0.0
2018,11,25,7,15,235.0,16.5,1.2,6.25,33.0,14.08,0.0
2018,11,25,7,30,404.0,27.0,1.3,6.8,60.0,22.65,12.4
2018,11,25,7,45,504.0,32.5,1.35,7.35,99.5,29.26,20.34
2018,11,25,8,0,604.0,38.0,1.4,7.9,139.0,33.97,25.09
2018,11,25,8,15,662.5,42.0,1.5,8.45,181.0,37.24,28.29
2018,11,25,8,30,721.0,46.0,1.6,9.0,223.0,40.58,31.42
2018,11,25,8,45,742.5,51.0,1.65,9.55,260.0,44.48,34.95
2018,11,25,9,0,764.0,56.0,1.7,10.1,297.0,48.31,38.32
2018,11,25,9,15,803.5,56.5,1.8,10.7,336.0,48.69,38.51
2018,11,25,9,30,843.0,57.0,1.9,11.3,375.0,55.0,44.01
2018,11,25,9,45,858.5,58.5,2.0,11.85,405.0,56.57,45.22
2018,11,25,10,0,874.0,60.0,2.1,12.4,435.0,58.08,46.38
2018,11,25,10,15,885.0,61.0,2.15,12.8,459.0,96.51,52.82
2018,11,25,10,30,896.0,62.0,2.2,13.2,483.0,148.15,81.79
2018,11,25,10,45,902.5,63.0,2.2,13.6,500.0,199.18,120.86
2018,11,25,11,0,909.0,64.0,2.2,14.0,517.0,249.65,164.49
2018,11,25,11,15,913.0,64.5,2.2,14.35,527.0,298.27,208.74
2018,11,25,11,30,917.0,65.0,2.2,14.7,537.0,345.65,252.32
2018,11,25,11,45,917.5,65.5,2.2,15.05,539.5,390.35,293.36
2018,11,25,12,0,918.0,66.0,2.2,15.4,542.0,433.12,331.99
2018,11,25,12,15,918.0,64.5,2.2,15.55,537.0,471.6,366.62
2018,11,25,12,30,918.0,63.0,2.2,15.7,532.0,507.68,398.53
2018,11,25,12,45,916.0,62.0,2.15,15.85,520.0,540.69,427.14
2018,11,25,13,0,914.0,61.0,2.1,16.0,508.0,570.92,452.91
2018,11,25,13,15,905.5,60.0,2.0,16.0,488.0,594.52,473.12
2018,11,25,13,30,897.0,59.0,1.9,16.0,468.0,614.8,490.36
2018,11,25,13,45,885.0,57.5,1.85,16.0,441.5,628.98,502.94
2018,11,25,14,0,873.0,56.0,1.8,16.0,415.0,639.67,512.66
2018,11,25,14,15,855.0,54.0,1.75,15.9,382.5,642.34,516.34
2018,11,25,14,30,837.0,52.0,1.7,15.8,350.0,641.51,516.76
2018,11,25,14,45,810.5,50.0,1.65,15.65,313.0,631.56,509.92
2018,11,25,15,0,784.0,48.0,1.6,15.5,276.0,624.57,504.96
2018,11,25,15,15,659.0,52.0,1.6,15.5,224.0,547.39,446.02
2018,11,25,15,30,534.0,56.0,1.6,15.5,172.0,472.92,386.96
2018,11,25,15,45,359.5,51.5,1.15,14.35,122.0,347.11,284.36
2018,11,25,16,0,185.0,47.0,0.7,13.2,72.0,221.26,178.67
2018,11,25,16,15,156.0,32.0,0.7,12.9,48.0,184.88,141.27
2018,11,25,16,30,127.0,17.0,0.7,12.6,24.0,127.85,6.55
2018,11,25,16,45,63.5,8.5,0.7,12.35,12.0,47.73,0.0
2018,11,25,17,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,26,6,45,11.5,2.0,1.15,3.95,2.0,0.0,0.0
2018,11,26,7,0,23.0,4.0,1.1,4.0,4.0,3.41,0.0
2018,11,26,7,15,36.0,16.5,1.25,4.8,18.5,14.08,0.0
2018,11,26,7,30,49.0,29.0,1.4,5.6,33.0,22.9,12.2
2018,11,26,7,45,80.0,45.0,1.5,6.35,56.0,34.94,25.39
2018,11,26,8,0,111.0,61.0,1.6,7.1,79.0,46.81,36.7
2018,11,26,8,15,131.5,77.5,1.55,7.6,105.0,58.73,47.85
2018,11,26,8,30,152.0,94.0,1.5,8.1,131.0,70.41,58.58
2018,11,26,8,45,173.5,109.5,1.5,8.65,158.5,81.24,68.33
2018,11,26,9,0,195.0,125.0,1.5,9.2,186.0,89.36,75.44
2018,11,26,9,15,208.0,138.5,1.55,9.85,210.5,97.92,82.8
2018,11,26,9,30,221.0,152.0,1.6,10.5,235.0,106.28,89.86
2018,11,26,9,45,310.5,154.0,1.6,11.15,280.5,108.43,91.37
2018,11,26,10,0,400.0,156.0,1.6,11.8,326.0,106.29,89.09
2018,11,26,10,15,423.5,161.0,1.6,12.3,350.0,129.65,93.54
2018,11,26,10,30,447.0,166.0,1.6,12.8,374.0,164.12,113.95
2018,11,26,10,45,421.0,178.0,1.55,13.25,380.0,198.01,141.0
2018,11,26,11,0,395.0,190.0,1.5,13.7,386.0,229.37,168.35
2018,11,26,11,15,348.5,203.5,1.5,14.05,379.0,252.37,190.43
2018,11,26,11,30,302.0,217.0,1.5,14.4,372.0,270.9,208.55
2018,11,26,11,45,243.0,223.0,1.5,14.7,348.0,274.77,214.65
2018,11,26,12,0,184.0,229.0,1.5,15.0,324.0,268.88,212.16
2018,11,26,12,15,196.5,221.0,1.5,15.3,321.5,279.99,221.91
2018,11,26,12,30,209.0,213.0,1.5,15.6,319.0,291.1,231.6
2018,11,26,12,45,336.5,188.5,1.55,15.85,354.5,353.08,281.6
2018,11,26,13,0,464.0,164.0,1.6,16.1,390.0,424.76,338.83
2018,11,26,13,15,408.5,169.5,1.55,16.0,362.5,417.68,334.33
2018,11,26,13,30,353.0,175.0,1.5,15.9,335.0,395.2,318.07
2018,11,26,13,45,443.5,147.0,1.45,15.8,336.5,448.2,361.58
2018,11,26,14,0,534.0,119.0,1.4,15.7,338.0,490.3,396.18
2018,11,26,14,15,530.0,108.5,1.25,15.15,311.0,495.77,401.51
2018,11,26,14,30,526.0,98.0,1.1,14.6,284.0,492.62,400.4
2018,11,26,14,45,538.0,85.5,0.95,14.1,258.0,495.66,403.88
2018,11,26,15,0,550.0,73.0,0.8,13.6,232.0,496.19,404.83
2018,11,26,15,15,430.0,71.5,0.8,13.6,184.5,409.39,336.49
2018,11,26,15,30,310.0,70.0,0.8,13.6,137.0,329.35,271.48
2018,11,26,15,45,319.0,55.0,0.8,12.8,110.5,318.98,262.79
2018,11,26,16,0,328.0,40.0,0.8,12.0,84.0,310.74,252.93
2018,11,26,16,15,276.0,30.5,0.85,11.7,58.0,263.72,202.46
2018,11,26,16,30,224.0,21.0,0.9,11.4,32.0,196.57,0.0
2018,11,26,16,45,112.0,10.5,0.9,11.1,16.0,80.16,0.0
2018,11,26,17,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,1.0,1.1,5.5,1.0,0.0,0.0
2018,11,27,7,0,18.0,2.0,1.1,5.6,2.0,0.0,0.0
2018,11,27,7,15,9.0,7.5,1.05,6.0,7.5,6.4,0.0
2018,11,27,7,30,0.0,13.0,1.0,6.4,13.0,10.7,2.41
2018,11,27,7,45,0.0,19.5,0.95,6.75,19.5,16.06,8.61
2018,11,27,8,0,0.0,26.0,0.9,7.1,26.0,21.44,13.81
2018,11,27,8,15,0.0,35.0,1.0,7.65,35.0,28.9,20.79
2018,11,27,8,30,0.0,44.0,1.1,8.2,44.0,36.38,27.7
2018,11,27,8,45,7.5,70.5,1.2,8.7,73.0,57.35,46.78
2018,11,27,9,0,15.0,97.0,1.3,9.2,102.0,77.0,64.38
2018,11,27,9,15,8.0,92.0,1.4,9.55,94.5,74.18,61.66
2018,11,27,9,30,1.0,87.0,1.5,9.9,87.0,70.96,58.61
2018,11,27,9,45,0.5,71.0,1.55,10.25,71.0,58.88,47.6
2018,11,27,10,0,0.0,55.0,1.6,10.6,55.0,45.53,35.49
2018,11,27,10,15,0.0,62.5,1.7,10.8,62.5,51.79,39.07
2018,11,27,10,30,0.0,70.0,1.8,11.0,70.0,58.05,44.32
2018,11,27,10,45,0.0,73.5,1.9,11.25,73.5,60.98,46.71
2018,11,27,11,0,0.0,77.0,2.0,11.5,77.0,63.92,49.09
2018,11,27,11,15,0.0,70.5,2.1,11.6,70.5,58.49,44.42
2018,11,27,11,30,0.0,64.0,2.2,11.7,64.0,53.07,39.77
2018,11,27,11,45,3.0,102.0,2.3,11.75,103.5,85.64,67.28
2018,11,27,12,0,6.0,140.0,2.4,11.8,143.0,118.46,94.77
2018,11,27,12,15,29.5,168.5,2.5,11.9,183.5,156.74,126.5
2018,11,27,12,30,53.0,197.0,2.6,12.0,224.0,196.29,159.26
2018,11,27,12,45,33.0,144.5,2.7,12.1,161.0,143.0,115.41
2018,11,27,13,0,13.0,92.0,2.8,12.2,98.0,83.63,65.75
2018,11,27,13,15,12.5,96.0,2.8,12.3,101.5,87.33,69.03
2018,11,27,13,30,12.0,100.0,2.8,12.4,105.0,91.13,72.35
2018,11,27,13,45,24.0,102.5,2.8,12.5,112.5,106.92,86.08
2018,11,27,14,0,36.0,105.0,2.8,12.6,120.0,118.86,96.59
2018,11,27,14,15,27.0,95.5,2.45,12.35,106.0,105.37,85.26
2018,11,27,14,30,18.0,86.0,2.1,12.1,92.0,91.36,73.38
2018,11,27,14,45,11.5,75.0,1.7,11.9,78.5,71.36,56.29
2018,11,27,15,0,5.0,64.0,1.3,11.7,65.0,57.14,43.99
2018,11,27,15,15,2.5,43.0,1.3,11.7,43.5,37.26,26.76
2018,11,27,15,30,0.0,22.0,1.3,11.7,22.0,18.11,10.05
2018,11,27,15,45,0.0,16.5,1.05,11.15,16.5,13.57,6.05
2018,11,27,16,0,0.0,11.0,0.8,10.6,11.0,9.03,2.02
2018,11,27,16,15,1.0,7.5,0.8,10.4,7.5,6.82,0.0
2018,11,27,16,30,2.0,4.0,0.8,10.2,4.0,4.66,0.0
2018,11,27,16,45,1.0,2.0,0.75,10.05,2.0,2.34,0.0
2018,11,27,17,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.55,9.35,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.6,9.3,1.0,0.0,0.0
2018,11,28,7,15,19.5,13.0,0.65,9.6,14.5,11.1,0.0
2018,11,28,7,30,38.0,25.0,0.7,9.9,28.0,19.97,8.59
2018,11,28,7,45,59.0,40.0,0.8,10.2,48.0,31.37,21.71
2018,11,28,8,0,80.0,55.0,0.9,10.5,68.0,42.59,32.38
2018,11,28,8,15,107.0,70.5,0.95,10.9,93.0,53.96,42.93
2018,11,28,8,30,134.0,86.0,1.0,11.3,118.0,65.13,53.11
2018,11,28,8,45,96.0,93.0,1.1,11.65,118.0,70.27,57.74
2018,11,28,9,0,58.0,100.0,1.2,12.0,118.0,77.4,64.02
2018,11,28,9,15,180.0,114.0,1.15,12.25,178.5,82.28,68.21
2018,11,28,9,30,302.0,128.0,1.1,12.5,239.0,92.37,76.95
2018,11,28,9,45,299.0,138.5,1.05,12.8,256.0,98.82,82.36
2018,11,28,10,0,296.0,149.0,1.0,13.1,273.0,105.12,87.6
2018,11,28,10,15,268.0,173.5,1.0,13.4,290.5,131.57,99.33
2018,11,28,10,30,240.0,198.0,1.0,13.7,308.0,164.51,122.43
2018,11,28,10,45,252.0,195.5,1.0,14.05,315.0,183.27,135.76
2018,11,28,11,0,264.0,193.0,1.0,14.4,322.0,202.45,151.1
2018,11,28,11,15,315.5,184.5,1.05,14.65,342.0,227.45,170.71
2018,11,28,11,30,367.0,176.0,1.1,14.9,362.0,258.32,195.89
2018,11,28,11,45,364.5,166.0,1.15,15.15,351.5,272.03,209.24
2018,11,28,12,0,362.0,156.0,1.2,15.4,341.0,284.08,221.18
2018,11,28,12,15,520.5,127.5,1.4,15.5,390.5,351.38,275.25
2018,11,28,12,30,679.0,99.0,1.6,15.6,440.0,423.72,333.66
2018,11,28,12,45,705.0,98.5,1.8,15.65,445.0,465.15,368.74
2018,11,28,13,0,731.0,98.0,2.0,15.7,450.0,506.32,403.48
2018,11,28,13,15,788.0,84.5,2.2,15.6,450.5,549.81,440.28
2018,11,28,13,30,845.0,71.0,2.4,15.5,451.0,593.69,477.25
2018,11,28,13,45,815.0,72.0,2.55,15.4,421.0,599.52,484.43
2018,11,28,14,0,785.0,73.0,2.7,15.3,391.0,601.27,488.42
2018,11,28,14,15,775.0,69.0,2.7,15.05,362.0,606.52,494.76
2018,11,28,14,30,765.0,65.0,2.7,14.8,333.0,608.55,498.32
2018,11,28,14,45,651.0,67.5,2.7,14.6,278.5,548.28,452.24
2018,11,28,15,0,537.0,70.0,2.7,14.4,224.0,480.89,399.42
2018,11,28,15,15,336.5,63.0,2.7,14.4,154.5,331.42,277.61
2018,11,28,15,30,136.0,56.0,2.7,14.4,85.0,171.79,142.58
2018,11,28,15,45,182.5,45.0,2.5,13.6,74.5,209.18,173.85
2018,11,28,16,0,229.0,34.0,2.3,12.8,64.0,228.11,187.29
2018,11,28,16,15,161.5,24.0,2.45,12.5,41.5,171.95,130.93
2018,11,28,16,30,94.0,14.0,2.6,12.2,19.0,98.57,0.0
2018,11,28,16,45,47.0,7.0,2.75,11.9,9.5,35.7,0.0
2018,11,28,17,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,9.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,9.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,9.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,9.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.5,5.7,10.05,4.5,3.84,0.0
2018,11,29,7,30,0.0,9.0,5.9,10.1,9.0,7.39,0.0
2018,11,29,7,45,0.0,16.0,6.05,10.2,16.0,13.17,5.76
2018,11,29,8,0,0.0,23.0,6.2,10.3,23.0,18.95,11.25
2018,11,29,8,15,0.0,31.0,6.3,10.35,31.0,25.58,17.42
2018,11,29,8,30,0.0,39.0,6.4,10.4,39.0,32.22,23.57
2018,11,29,8,45,0.0,27.5,6.5,10.5,27.5,22.67,14.96
2018,11,29,9,0,0.0,16.0,6.6,10.6,16.0,13.17,6.32
2018,11,29,9,15,25.0,30.5,6.5,10.65,39.5,25.24,17.28
2018,11,29,9,30,50.0,45.0,6.4,10.7,63.0,36.68,27.59
2018,11,29,9,45,56.5,72.5,6.35,10.75,94.5,57.02,45.85
2018,11,29,10,0,63.0,100.0,6.3,10.8,126.0,76.21,62.95
2018,11,29,10,15,31.5,66.5,6.15,10.75,79.5,56.08,42.04
2018,11,29,10,30,0.0,33.0,6.0,10.7,33.0,27.27,17.9
2018,11,29,10,45,0.0,52.5,5.9,10.7,52.5,43.47,31.81
2018,11,29,11,0,0.0,72.0,5.8,10.7,72.0,59.73,45.7
2018,11,29,11,15,0.5,68.5,5.8,10.75,69.0,56.94,43.24
2018,11,29,11,30,1.0,65.0,5.8,10.8,66.0,54.2,40.85
2018,11,29,11,45,15.5,80.0,5.75,10.9,88.0,72.73,56.34
2018,11,29,12,0,30.0,95.0,5.7,11.0,110.0,91.97,72.59
2018,11,29,12,15,161.5,147.5,5.65,11.15,228.5,203.83,165.89
2018,11,29,12,30,293.0,200.0,5.6,11.3,347.0,322.9,264.54
2018,11,29,12,45,165.5,150.5,5.55,11.45,233.0,221.47,182.09
2018,11,29,13,0,38.0,101.0,5.5,11.6,119.0,108.32,87.13
2018,11,29,13,15,183.0,118.5,5.4,11.65,201.0,224.43,186.81
2018,11,29,13,30,328.0,136.0,5.3,11.7,283.0,349.06,292.04
2018,11,29,13,45,403.0,125.5,5.2,11.75,295.5,396.72,332.88
2018,11,29,14,0,478.0,115.0,5.1,11.8,308.0,445.75,374.87
2018,11,29,14,15,311.0,90.0,4.75,11.65,211.5,320.43,271.24
2018,11,29,14,30,144.0,65.0,4.4,11.5,115.0,172.24,145.37
2018,11,29,14,45,180.0,73.0,4.05,11.35,129.0,210.5,178.99
2018,11,29,15,0,216.0,81.0,3.7,11.2,143.0,250.29,213.14
2018,11,29,15,15,251.0,62.5,3.7,11.2,124.0,271.39,231.27
2018,11,29,15,30,286.0,44.0,3.7,11.2,105.0,282.27,240.19
2018,11,29,15,45,365.5,40.0,2.9,10.55,100.0,333.58,281.37
2018,11,29,16,0,445.0,36.0,2.1,9.9,95.0,382.55,315.53
2018,11,29,16,15,330.5,28.5,2.1,9.5,63.0,296.04,227.88
2018,11,29,16,30,216.0,21.0,2.1,9.1,31.0,187.99,0.0
2018,11,29,16,45,108.0,10.5,2.05,8.75,15.5,77.1,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
