Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,1,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,45,2.0,0.5,1.3,3.6,0.5,0.0,0.0
2018,11,30,7,0,4.0,1.0,1.3,3.6,1.0,0.0,0.0
2018,11,30,7,15,4.0,9.5,1.45,4.4,9.5,8.11,0.0
2018,11,30,7,30,4.0,18.0,1.6,5.2,18.0,14.87,3.87
2018,11,30,7,45,2.0,30.5,1.8,6.0,30.5,24.93,16.24
2018,11,30,8,0,0.0,43.0,2.0,6.8,43.0,34.86,25.81
2018,11,30,8,15,3.0,59.0,2.15,7.25,59.5,47.23,37.37
2018,11,30,8,30,6.0,75.0,2.3,7.7,76.0,59.44,48.67
2018,11,30,8,45,110.5,95.5,2.5,8.2,128.5,71.8,59.91
2018,11,30,9,0,215.0,116.0,2.7,8.7,181.0,83.83,70.68
2018,11,30,9,15,333.0,117.0,2.7,9.1,231.0,82.87,69.64
2018,11,30,9,30,451.0,118.0,2.7,9.5,281.0,83.92,70.37
2018,11,30,9,45,537.0,112.5,2.7,9.9,323.0,80.52,67.1
2018,11,30,10,0,623.0,107.0,2.7,10.3,365.0,77.76,64.42
2018,11,30,10,15,697.5,98.5,2.7,10.7,403.0,92.91,60.17
2018,11,30,10,30,772.0,90.0,2.7,11.1,441.0,140.2,83.05
2018,11,30,10,45,812.5,84.5,2.7,11.45,466.5,185.53,114.75
2018,11,30,11,0,853.0,79.0,2.7,11.8,492.0,233.78,154.4
2018,11,30,11,15,866.0,77.5,2.7,12.0,504.5,281.22,197.3
2018,11,30,11,30,879.0,76.0,2.7,12.2,517.0,330.65,242.61
2018,11,30,11,45,892.5,73.5,2.7,12.4,523.0,375.64,284.22
2018,11,30,12,0,906.0,71.0,2.7,12.6,529.0,419.73,324.56
2018,11,30,12,15,907.0,70.0,2.7,12.65,525.0,458.85,360.56
2018,11,30,12,30,908.0,69.0,2.7,12.7,521.0,495.72,393.98
2018,11,30,12,45,907.5,67.0,2.75,12.8,509.5,528.42,423.47
2018,11,30,13,0,907.0,65.0,2.8,12.9,498.0,558.43,450.27
2018,11,30,13,15,898.5,63.5,2.7,12.85,478.5,581.69,471.08
2018,11,30,13,30,890.0,62.0,2.6,12.8,459.0,601.64,488.88
2018,11,30,13,45,877.0,60.5,2.55,12.8,432.5,615.53,501.74
2018,11,30,14,0,864.0,59.0,2.5,12.8,406.0,625.94,511.64
2018,11,30,14,15,844.0,57.0,2.4,12.65,374.0,627.8,514.74
2018,11,30,14,30,824.0,55.0,2.3,12.5,342.0,626.15,514.84
2018,11,30,14,45,795.0,52.5,2.15,12.35,304.5,620.23,510.75
2018,11,30,15,0,766.0,50.0,2.0,12.2,267.0,605.33,498.94
2018,11,30,15,15,722.0,47.0,2.0,12.2,227.0,576.38,476.01
2018,11,30,15,30,678.0,44.0,2.0,12.2,187.0,544.47,449.48
2018,11,30,15,45,608.5,39.0,1.5,10.8,146.0,490.26,403.52
2018,11,30,16,0,539.0,34.0,1.0,9.4,105.0,433.99,352.53
2018,11,30,16,15,406.5,27.0,1.05,8.8,69.0,343.94,261.58
2018,11,30,16,30,274.0,20.0,1.1,8.2,33.0,224.25,0.0
2018,11,30,16,45,137.0,10.0,1.15,7.65,16.5,94.77,0.0
2018,11,30,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,2.85,7.35,3.0,2.56,0.0
2018,12,1,7,30,1.0,6.0,3.0,7.7,6.0,4.92,0.0
2018,12,1,7,45,0.5,10.5,3.15,8.05,10.5,8.63,1.83
2018,12,1,8,0,0.0,15.0,3.3,8.4,15.0,12.33,5.41
2018,12,1,8,15,0.0,20.5,3.2,8.65,20.5,16.87,9.68
2018,12,1,8,30,0.0,26.0,3.1,8.9,26.0,21.42,13.92
2018,12,1,8,45,0.5,35.0,3.05,9.1,35.0,28.89,20.77
2018,12,1,9,0,1.0,44.0,3.0,9.3,44.0,36.37,27.59
2018,12,1,9,15,2.0,49.5,3.25,9.5,50.0,40.96,31.7
2018,12,1,9,30,3.0,55.0,3.5,9.7,56.0,45.55,35.79
2018,12,1,9,45,3.0,81.0,3.7,9.9,82.0,66.7,54.75
2018,12,1,10,0,3.0,107.0,3.9,10.1,108.0,86.21,72.06
2018,12,1,10,15,129.5,131.0,4.1,10.2,189.5,101.8,79.55
2018,12,1,10,30,256.0,155.0,4.3,10.3,271.0,135.29,100.06
2018,12,1,10,45,487.5,130.5,4.45,10.45,361.5,166.6,114.28
2018,12,1,11,0,719.0,106.0,4.6,10.6,452.0,223.6,152.81
2018,12,1,11,15,388.5,129.0,4.7,10.7,316.5,200.01,149.4
2018,12,1,11,30,58.0,152.0,4.8,10.8,181.0,141.72,113.23
2018,12,1,11,45,364.0,131.5,4.9,10.95,314.5,239.55,188.57
2018,12,1,12,0,670.0,111.0,5.0,11.1,448.0,362.05,286.66
2018,12,1,12,15,611.0,127.0,4.95,11.15,432.5,384.23,309.06
2018,12,1,12,30,552.0,143.0,4.9,11.2,417.0,395.73,321.95
2018,12,1,12,45,430.0,161.5,4.9,11.3,372.0,377.46,309.82
2018,12,1,13,0,308.0,180.0,4.9,11.4,327.0,340.87,281.49
2018,12,1,13,15,567.5,128.5,4.8,11.35,385.5,465.53,385.98
2018,12,1,13,30,827.0,77.0,4.7,11.3,444.0,582.81,483.26
2018,12,1,13,45,677.0,94.5,4.65,11.3,383.5,535.46,446.27
2018,12,1,14,0,527.0,112.0,4.6,11.3,323.0,470.73,394.84
2018,12,1,14,15,647.5,89.0,4.5,11.15,327.5,543.72,456.7
2018,12,1,14,30,768.0,66.0,4.4,11.0,332.0,605.95,508.96
2018,12,1,14,45,719.5,64.5,4.3,10.8,292.0,582.07,490.5
2018,12,1,15,0,671.0,63.0,4.2,10.6,252.0,559.32,472.47
2018,12,1,15,15,606.0,59.0,4.2,10.6,210.0,515.45,436.42
2018,12,1,15,30,541.0,55.0,4.2,10.6,168.0,468.94,396.76
2018,12,1,15,45,504.5,47.0,3.5,9.75,134.0,434.98,365.76
2018,12,1,16,0,468.0,39.0,2.8,8.9,100.0,399.49,330.54
2018,12,1,16,15,338.0,30.0,2.65,8.3,65.5,300.83,231.23
2018,12,1,16,30,208.0,21.0,2.5,7.7,31.0,181.04,0.0
2018,12,1,16,45,104.0,10.5,2.3,7.1,15.5,74.28,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,12,2,6,45,14.5,1.5,0.5,1.85,1.0,0.0,0.0
2018,12,2,7,0,29.0,3.0,0.5,1.8,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.5,0.55,2.0,23.5,11.52,0.0
2018,12,2,7,30,347.0,24.0,0.6,2.2,45.0,20.36,4.98
2018,12,2,7,45,466.0,30.0,0.6,2.4,83.0,27.25,18.39
2018,12,2,8,0,585.0,36.0,0.6,2.6,121.0,32.44,24.06
2018,12,2,8,15,650.0,40.0,0.55,3.1,162.5,35.71,27.43
2018,12,2,8,30,715.0,44.0,0.5,3.6,204.0,39.09,30.74
2018,12,2,8,45,757.0,47.0,0.4,4.05,244.5,41.52,33.05
2018,12,2,9,0,799.0,50.0,0.3,4.5,285.0,44.0,35.32
2018,12,2,9,15,823.5,52.5,0.35,5.1,321.0,50.82,41.47
2018,12,2,9,30,848.0,55.0,0.4,5.7,357.0,53.33,43.59
2018,12,2,9,45,864.5,57.0,0.45,6.25,388.0,55.31,45.22
2018,12,2,10,0,881.0,59.0,0.5,6.8,419.0,57.23,46.78
2018,12,2,10,15,894.0,60.0,0.65,7.25,444.0,78.59,47.55
2018,12,2,10,30,907.0,61.0,0.8,7.7,469.0,130.47,71.34
2018,12,2,10,45,915.5,62.0,0.95,8.1,487.0,182.06,108.24
2018,12,2,11,0,924.0,63.0,1.1,8.5,505.0,233.3,151.57
2018,12,2,11,15,928.5,63.0,1.2,8.85,515.5,282.16,196.05
2018,12,2,11,30,933.0,63.0,1.3,9.2,526.0,329.81,240.44
2018,12,2,11,45,935.0,62.5,1.4,9.5,529.0,374.75,282.58
2018,12,2,12,0,937.0,62.0,1.5,9.8,532.0,417.83,322.58
2018,12,2,12,15,936.0,61.5,1.55,9.95,527.5,457.62,359.2
2018,12,2,12,30,935.0,61.0,1.6,10.1,523.0,494.98,393.02
2018,12,2,12,45,914.0,64.5,1.7,10.25,507.0,524.09,419.94
2018,12,2,13,0,893.0,68.0,1.8,10.4,491.0,549.38,443.21
2018,12,2,13,15,901.5,63.5,1.75,10.3,476.0,578.61,468.73
2018,12,2,13,30,910.0,59.0,1.7,10.2,461.0,605.29,491.78
2018,12,2,13,45,896.5,57.5,1.7,10.15,434.5,619.42,505.02
2018,12,2,14,0,883.0,56.0,1.7,10.1,408.0,629.99,515.34
2018,12,2,14,15,863.0,54.0,1.5,9.7,375.5,632.27,518.28
2018,12,2,14,30,843.0,52.0,1.3,9.3,343.0,630.98,518.04
2018,12,2,14,45,759.5,56.5,1.1,8.9,297.0,597.84,492.24
2018,12,2,15,0,676.0,61.0,0.9,8.5,251.0,558.68,461.23
2018,12,2,15,15,669.0,52.5,0.9,8.5,216.5,543.87,450.16
2018,12,2,15,30,662.0,44.0,0.9,8.5,182.0,530.84,438.46
2018,12,2,15,45,613.0,38.5,0.9,7.75,144.0,490.35,404.42
2018,12,2,16,0,564.0,33.0,0.9,7.0,106.0,447.73,365.34
2018,12,2,16,15,409.0,26.0,0.9,6.6,68.5,332.52,253.06
2018,12,2,16,30,254.0,19.0,0.9,6.2,31.0,209.36,0.0
2018,12,2,16,45,127.0,9.5,0.95,5.85,15.5,87.72,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,3,6,45,14.5,1.5,1.2,-0.9,1.0,0.0,0.0
2018,12,3,7,0,29.0,3.0,1.2,-0.9,2.0,0.0,0.0
2018,12,3,7,15,37.5,10.0,1.35,-0.15,11.0,8.54,0.0
2018,12,3,7,30,46.0,17.0,1.5,0.6,20.0,13.58,0.32
2018,12,3,7,45,90.0,32.0,1.65,1.4,43.0,25.02,16.33
2018,12,3,8,0,134.0,47.0,1.8,2.2,66.0,36.22,27.43
2018,12,3,8,15,89.0,65.0,1.85,2.85,79.5,49.88,40.39
2018,12,3,8,30,44.0,83.0,1.9,3.5,93.0,63.41,53.07
2018,12,3,8,45,80.0,99.0,1.95,4.15,121.0,73.46,62.33
2018,12,3,9,0,116.0,115.0,2.0,4.8,149.0,84.51,72.33
2018,12,3,9,15,166.0,128.5,1.95,5.55,183.5,94.01,80.71
2018,12,3,9,30,216.0,142.0,1.9,6.3,218.0,100.16,85.92
2018,12,3,9,45,511.5,107.0,1.9,7.1,308.5,76.76,64.43
2018,12,3,10,0,807.0,72.0,1.9,7.9,399.0,59.87,48.91
2018,12,3,10,15,851.5,67.0,1.95,8.15,430.5,73.7,45.31
2018,12,3,10,30,896.0,62.0,2.0,8.4,462.0,127.8,70.06
2018,12,3,10,45,810.0,83.5,2.1,8.65,456.0,177.48,109.43
2018,12,3,11,0,724.0,105.0,2.2,8.9,450.0,219.58,149.17
2018,12,3,11,15,599.5,138.5,2.25,9.0,428.5,257.86,189.16
2018,12,3,11,30,475.0,172.0,2.3,9.1,407.0,279.94,215.02
2018,12,3,11,45,504.0,166.0,2.35,9.25,416.5,312.25,243.98
2018,12,3,12,0,533.0,160.0,2.4,9.4,426.0,345.7,273.9
2018,12,3,12,15,664.0,126.5,2.4,9.45,455.0,402.22,321.19
2018,12,3,12,30,795.0,93.0,2.4,9.5,484.0,461.37,370.98
2018,12,3,12,45,700.0,112.5,2.4,9.6,451.0,466.34,378.46
2018,12,3,13,0,605.0,132.0,2.4,9.7,418.0,463.27,378.7
2018,12,3,13,15,710.0,104.5,2.4,9.7,427.0,517.57,424.6
2018,12,3,13,30,815.0,77.0,2.4,9.7,436.0,571.55,469.79
2018,12,3,13,45,673.5,98.0,2.35,9.75,383.5,533.59,440.82
2018,12,3,14,0,532.0,119.0,2.3,9.8,331.0,478.9,398.25
2018,12,3,14,15,408.0,124.0,2.15,9.6,279.0,418.47,350.23
2018,12,3,14,30,284.0,129.0,2.0,9.4,227.0,339.42,285.81
2018,12,3,14,45,159.5,107.5,1.9,9.15,161.5,225.15,190.48
2018,12,3,15,0,35.0,86.0,1.8,8.9,96.0,108.29,89.23
2018,12,3,15,15,17.5,61.0,1.8,8.9,66.0,69.68,55.61
2018,12,3,15,30,0.0,36.0,1.8,8.9,36.0,29.73,20.28
2018,12,3,15,45,0.0,27.5,1.7,7.8,27.5,22.68,14.06
2018,12,3,16,0,0.0,19.0,1.6,6.7,19.0,15.65,7.75
2018,12,3,16,15,21.5,14.0,1.6,6.3,15.0,31.43,19.71
2018,12,3,16,30,43.0,9.0,1.6,5.9,11.0,52.86,0.0
2018,12,3,16,45,21.5,4.5,1.6,5.5,5.5,17.29,0.0
2018,12,3,17,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.95,3.35,3.0,2.56,0.0
2018,12,4,7,30,0.0,6.0,3.1,3.6,6.0,4.92,0.0
2018,12,4,7,45,0.0,10.0,3.2,3.85,10.0,8.21,1.45
2018,12,4,8,0,0.0,14.0,3.3,4.1,14.0,11.51,4.78
2018,12,4,8,15,0.0,18.0,3.35,4.6,18.0,14.81,7.96
2018,12,4,8,30,0.0,22.0,3.4,5.1,22.0,18.11,11.1
2018,12,4,8,45,0.0,35.5,3.4,5.65,35.5,29.3,21.46
2018,12,4,9,0,0.0,49.0,3.4,6.2,49.0,40.53,31.77
2018,12,4,9,15,1.0,69.5,3.45,6.9,70.0,57.25,46.96
2018,12,4,9,30,2.0,90.0,3.5,7.6,91.0,72.85,60.94
2018,12,4,9,45,5.0,104.5,3.6,8.3,106.5,83.82,70.56
2018,12,4,10,0,8.0,119.0,3.7,9.0,122.0,94.61,79.92
2018,12,4,10,15,4.0,104.5,3.65,9.45,106.0,84.81,67.64
2018,12,4,10,30,0.0,90.0,3.6,9.9,90.0,74.19,58.4
2018,12,4,10,45,0.0,95.0,3.5,10.3,95.0,78.29,61.74
2018,12,4,11,0,0.0,100.0,3.4,10.7,100.0,82.43,65.09
2018,12,4,11,15,0.0,103.5,3.25,10.95,103.5,85.41,67.5
2018,12,4,11,30,0.0,107.0,3.1,11.2,107.0,88.42,69.94
2018,12,4,11,45,3.0,119.0,2.95,11.4,120.5,99.37,79.03
2018,12,4,12,0,6.0,131.0,2.8,11.6,134.0,110.8,88.53
2018,12,4,12,15,13.0,156.5,2.6,11.65,163.0,135.74,109.36
2018,12,4,12,30,20.0,182.0,2.4,11.7,192.0,162.16,131.34
2018,12,4,12,45,18.5,177.0,2.15,11.75,186.0,159.2,128.94
2018,12,4,13,0,17.0,172.0,1.9,11.8,180.0,156.03,126.43
2018,12,4,13,15,14.5,164.0,1.75,11.65,170.5,149.39,121.14
2018,12,4,13,30,12.0,156.0,1.6,11.5,161.0,142.48,115.6
2018,12,4,13,45,8.5,137.5,1.4,11.35,141.0,124.63,100.84
2018,12,4,14,0,5.0,119.0,1.2,11.2,121.0,106.25,85.53
2018,12,4,14,15,2.5,105.0,1.3,10.7,106.0,92.46,74.12
2018,12,4,14,30,0.0,91.0,1.4,10.2,91.0,78.39,62.3
2018,12,4,14,45,0.0,80.5,1.5,9.75,80.5,69.24,54.62
2018,12,4,15,0,0.0,70.0,1.6,9.3,70.0,60.02,46.76
2018,12,4,15,15,0.0,55.5,1.6,9.3,55.5,46.55,35.01
2018,12,4,15,30,0.0,41.0,1.6,9.3,41.0,33.89,23.87
2018,12,4,15,45,0.0,32.5,1.5,8.3,32.5,26.84,17.62
2018,12,4,16,0,0.0,24.0,1.4,7.3,24.0,19.8,11.26
2018,12,4,16,15,3.0,16.0,1.45,6.9,16.0,15.14,6.33
2018,12,4,16,30,6.0,8.0,1.5,6.5,8.0,10.58,0.0
2018,12,4,16,45,3.0,4.0,1.5,6.15,4.0,5.29,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,15,91.0,8.0,2.75,5.2,13.0,6.83,0.0
2018,12,5,7,30,182.0,16.0,2.8,5.3,26.0,13.02,0.0
2018,12,5,7,45,279.0,21.5,2.85,5.4,52.0,17.28,9.1
2018,12,5,8,0,376.0,27.0,2.9,5.5,78.0,21.63,13.83
2018,12,5,8,15,221.5,22.5,2.9,5.7,55.0,17.06,9.96
2018,12,5,8,30,67.0,18.0,2.9,5.9,32.0,13.32,6.63
2018,12,5,8,45,33.5,26.0,2.9,6.1,33.0,21.84,14.54
2018,12,5,9,0,0.0,34.0,2.9,6.3,34.0,28.05,20.28
2018,12,5,9,15,0.5,65.5,2.85,6.65,65.5,54.19,44.23
2018,12,5,9,30,1.0,97.0,2.8,7.0,97.0,77.82,65.6
2018,12,5,9,45,48.0,127.0,2.75,7.4,146.0,96.52,82.25
2018,12,5,10,0,95.0,157.0,2.7,7.8,195.0,112.05,95.88
2018,12,5,10,15,114.0,167.5,2.7,8.2,216.0,121.59,98.1
2018,12,5,10,30,133.0,178.0,2.7,8.6,237.0,140.35,110.12
2018,12,5,10,45,67.5,154.0,2.7,9.0,184.0,129.06,102.13
2018,12,5,11,0,2.0,130.0,2.7,9.4,131.0,106.05,85.38
2018,12,5,11,15,4.5,135.5,2.65,9.8,137.5,111.63,89.84
2018,12,5,11,30,7.0,141.0,2.6,10.2,144.0,117.52,94.56
2018,12,5,11,45,48.0,173.0,2.55,10.55,196.5,158.77,128.03
2018,12,5,12,0,89.0,205.0,2.5,10.9,249.0,204.59,165.38
2018,12,5,12,15,153.5,207.5,2.4,11.05,282.5,244.81,198.13
2018,12,5,12,30,218.0,210.0,2.3,11.2,316.0,286.41,232.35
2018,12,5,12,45,219.5,200.0,2.2,11.4,305.0,290.43,236.52
2018,12,5,13,0,221.0,190.0,2.1,11.6,294.0,301.84,246.65
2018,12,5,13,15,124.0,170.5,2.05,11.55,228.5,231.89,190.17
2018,12,5,13,30,27.0,151.0,2.0,11.5,163.0,153.82,125.24
2018,12,5,13,45,49.0,153.0,1.95,11.45,173.0,172.6,141.76
2018,12,5,14,0,71.0,155.0,1.9,11.4,183.0,193.1,159.55
2018,12,5,14,15,38.5,126.0,1.8,11.2,141.0,145.13,119.24
2018,12,5,14,30,6.0,97.0,1.7,11.0,99.0,88.3,70.68
2018,12,5,14,45,43.0,91.0,1.6,10.8,103.0,115.8,95.36
2018,12,5,15,0,80.0,85.0,1.5,10.6,107.0,148.8,124.36
2018,12,5,15,15,103.5,80.5,1.5,10.6,104.5,164.18,137.65
2018,12,5,15,30,127.0,76.0,1.5,10.6,102.0,180.93,151.55
2018,12,5,15,45,106.5,60.0,1.3,9.55,78.5,150.86,125.1
2018,12,5,16,0,86.0,44.0,1.1,8.5,55.0,119.75,96.99
2018,12,5,16,15,56.0,29.5,1.15,8.05,35.5,84.09,60.84
2018,12,5,16,30,26.0,15.0,1.2,7.6,16.0,37.85,0.0
2018,12,5,16,45,13.0,7.5,1.2,7.15,8.0,14.51,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,6,7,15,133.0,10.0,1.85,3.1,17.0,8.54,0.0
2018,12,6,7,30,266.0,20.0,2.2,3.6,34.0,16.81,0.0
2018,12,6,7,45,392.5,27.5,2.55,4.1,69.5,22.81,13.73
2018,12,6,8,0,519.0,35.0,2.9,4.6,105.0,31.47,22.72
2018,12,6,8,15,580.0,40.5,2.9,5.05,143.5,35.98,27.27
2018,12,6,8,30,641.0,46.0,2.9,5.5,182.0,40.53,31.66
2018,12,6,8,45,626.5,55.0,2.9,5.95,210.0,43.66,34.63
2018,12,6,9,0,612.0,64.0,2.9,6.4,238.0,49.8,40.25
2018,12,6,9,15,709.0,59.5,2.85,7.0,286.0,50.65,40.92
2018,12,6,9,30,806.0,55.0,2.8,7.6,334.0,47.56,37.96
2018,12,6,9,45,828.0,57.0,2.75,8.25,365.5,54.78,44.36
2018,12,6,10,0,850.0,59.0,2.7,8.9,397.0,56.76,45.95
2018,12,6,10,15,863.0,60.0,2.65,9.35,421.5,68.19,45.13
2018,12,6,10,30,876.0,61.0,2.6,9.8,446.0,118.24,64.28
2018,12,6,10,45,884.0,62.0,2.5,10.3,464.0,168.03,98.02
2018,12,6,11,0,892.0,63.0,2.4,10.8,482.0,217.47,138.87
2018,12,6,11,15,897.0,63.5,2.35,11.1,493.0,265.27,181.98
2018,12,6,11,30,902.0,64.0,2.3,11.4,504.0,312.0,225.38
2018,12,6,11,45,903.5,64.5,2.25,11.65,508.0,356.35,266.93
2018,12,6,12,0,905.0,65.0,2.2,11.9,512.0,398.95,306.41
2018,12,6,12,15,904.0,64.5,2.25,12.05,508.0,437.64,342.3
2018,12,6,12,30,903.0,64.0,2.3,12.2,504.0,473.99,375.53
2018,12,6,12,45,898.5,63.5,2.3,12.35,492.5,506.2,404.62
2018,12,6,13,0,894.0,63.0,2.3,12.5,481.0,535.59,430.82
2018,12,6,13,15,885.0,62.0,2.3,12.55,462.5,559.08,452.04
2018,12,6,13,30,876.0,61.0,2.3,12.6,444.0,579.35,470.33
2018,12,6,13,45,863.0,59.5,2.3,12.6,418.5,593.4,483.57
2018,12,6,14,0,850.0,58.0,2.3,12.6,393.0,604.04,493.9
2018,12,6,14,15,830.5,56.5,2.2,12.45,362.0,607.23,497.98
2018,12,6,14,30,811.0,55.0,2.1,12.3,331.0,612.36,503.05
2018,12,6,14,45,783.0,52.0,2.0,12.15,295.0,601.55,495.53
2018,12,6,15,0,755.0,49.0,1.9,12.0,259.0,587.37,484.82
2018,12,6,15,15,712.0,46.0,1.9,12.0,220.0,559.98,463.08
2018,12,6,15,30,669.0,43.0,1.9,12.0,181.0,529.64,437.59
2018,12,6,15,45,600.0,38.0,1.45,10.5,141.0,476.95,392.77
2018,12,6,16,0,531.0,33.0,1.0,9.0,101.0,422.22,342.87
2018,12,6,16,15,389.5,25.5,1.05,8.6,65.0,326.91,245.18
2018,12,6,16,30,248.0,18.0,1.1,8.2,29.0,202.85,0.0
2018,12,6,16,45,124.0,9.0,1.15,7.75,14.5,84.86,0.0
2018,12,6,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,15,61.0,9.5,0.85,2.85,12.5,8.11,0.0
2018,12,7,7,30,122.0,19.0,0.8,3.2,25.0,14.8,0.0
2018,12,7,7,45,187.5,32.0,0.75,3.6,51.5,24.73,15.24
2018,12,7,8,0,253.0,45.0,0.7,4.0,78.0,34.47,25.5
2018,12,7,8,15,282.5,57.5,0.75,4.35,107.0,43.5,34.26
2018,12,7,8,30,312.0,70.0,0.8,4.7,136.0,52.3,42.61
2018,12,7,8,45,429.0,73.5,0.8,5.05,183.0,55.14,45.34
2018,12,7,9,0,546.0,77.0,0.8,5.4,230.0,59.65,49.48
2018,12,7,9,15,490.0,94.5,0.8,5.75,245.5,69.37,58.28
2018,12,7,9,30,434.0,112.0,0.8,6.1,261.0,80.16,67.92
2018,12,7,9,45,437.0,123.0,0.75,6.4,284.5,86.87,73.77
2018,12,7,10,0,440.0,134.0,0.7,6.7,308.0,93.46,79.45
2018,12,7,10,15,445.5,142.0,0.7,7.25,327.5,103.05,80.27
2018,12,7,10,30,451.0,150.0,0.7,7.8,347.0,138.14,97.14
2018,12,7,10,45,612.0,119.5,0.75,8.35,399.0,167.18,109.69
2018,12,7,11,0,773.0,89.0,0.8,8.9,451.0,211.39,138.96
2018,12,7,11,15,844.0,76.5,0.8,9.6,480.0,258.58,177.76
2018,12,7,11,30,915.0,64.0,0.8,10.3,509.0,313.23,224.19
2018,12,7,11,45,917.5,64.0,0.75,11.0,512.5,358.06,264.82
2018,12,7,12,0,920.0,64.0,0.7,11.7,516.0,401.17,303.21
2018,12,7,12,15,918.5,63.5,0.75,12.15,512.0,440.28,338.31
2018,12,7,12,30,917.0,63.0,0.8,12.6,508.0,476.99,370.66
2018,12,7,12,45,913.0,62.0,0.85,13.0,496.5,509.45,399.04
2018,12,7,13,0,909.0,61.0,0.9,13.4,485.0,539.06,424.56
2018,12,7,13,15,900.5,60.0,0.95,13.45,466.5,563.29,446.05
2018,12,7,13,30,892.0,59.0,1.0,13.5,448.0,584.28,464.7
2018,12,7,13,45,879.0,58.0,1.05,13.5,423.0,599.33,478.68
2018,12,7,14,0,866.0,57.0,1.1,13.5,398.0,610.96,489.85
2018,12,7,14,15,845.5,55.5,1.05,13.3,366.5,613.86,493.72
2018,12,7,14,30,825.0,54.0,1.0,13.1,335.0,613.29,494.69
2018,12,7,14,45,795.5,52.0,0.95,12.9,299.0,608.36,491.78
2018,12,7,15,0,766.0,50.0,0.9,12.7,263.0,594.65,481.8
2018,12,7,15,15,723.0,46.5,0.9,12.7,223.0,566.8,460.37
2018,12,7,15,30,680.0,43.0,0.9,12.7,183.0,535.98,435.28
2018,12,7,15,45,559.5,40.5,0.9,11.3,138.5,451.62,368.59
2018,12,7,16,0,439.0,38.0,0.9,9.9,94.0,374.66,303.58
2018,12,7,16,15,318.5,27.5,0.9,9.5,60.0,282.35,210.99
2018,12,7,16,30,198.0,17.0,0.9,9.1,26.0,170.03,0.0
2018,12,7,16,45,99.0,8.5,0.95,8.7,13.0,68.79,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,8,7,15,137.0,9.5,1.0,2.3,16.0,8.11,0.0
2018,12,8,7,30,274.0,19.0,1.0,2.8,32.0,16.03,0.0
2018,12,8,7,45,404.5,27.0,0.95,3.3,68.0,22.51,13.17
2018,12,8,8,0,535.0,35.0,0.9,3.8,104.0,31.66,22.93
2018,12,8,8,15,605.0,40.0,1.05,4.3,144.5,35.75,27.15
2018,12,8,8,30,675.0,45.0,1.2,4.8,185.0,39.94,31.23
2018,12,8,8,45,719.0,48.5,1.35,5.3,224.5,42.7,33.87
2018,12,8,9,0,763.0,52.0,1.5,5.8,264.0,45.52,36.44
2018,12,8,9,15,793.5,54.0,1.65,6.55,300.5,47.02,37.7
2018,12,8,9,30,824.0,56.0,1.8,7.3,337.0,48.58,38.96
2018,12,8,9,45,845.5,57.5,1.95,8.0,368.5,55.28,44.88
2018,12,8,10,0,867.0,59.0,2.1,8.7,400.0,56.9,46.14
2018,12,8,10,15,868.0,62.5,2.15,9.2,422.0,65.58,53.77
2018,12,8,10,30,869.0,66.0,2.2,9.7,444.0,116.91,64.79
2018,12,8,10,45,889.5,64.5,2.3,10.2,465.5,166.06,96.47
2018,12,8,11,0,910.0,63.0,2.4,10.7,487.0,215.98,136.67
2018,12,8,11,15,906.5,66.0,2.4,10.95,496.5,264.88,180.91
2018,12,8,11,30,903.0,69.0,2.4,11.2,506.0,312.02,224.98
2018,12,8,11,45,912.5,67.0,2.4,11.45,511.5,356.89,266.87
2018,12,8,12,0,922.0,65.0,2.4,11.7,517.0,400.55,307.32
2018,12,8,12,15,917.5,65.5,2.35,11.8,512.5,439.58,343.6
2018,12,8,12,30,913.0,66.0,2.3,11.9,508.0,476.04,376.91
2018,12,8,12,45,893.0,69.0,2.3,11.95,493.0,504.96,403.75
2018,12,8,13,0,873.0,72.0,2.3,12.0,478.0,532.39,428.62
2018,12,8,13,15,820.5,78.0,2.25,12.0,448.0,540.25,437.6
2018,12,8,13,30,768.0,84.0,2.2,12.0,418.0,542.55,441.73
2018,12,8,13,45,808.0,73.5,2.15,11.95,407.0,577.06,470.95
2018,12,8,14,0,848.0,63.0,2.1,11.9,396.0,609.87,498.31
2018,12,8,14,15,827.5,61.5,1.9,11.65,365.0,613.14,501.84
2018,12,8,14,30,807.0,60.0,1.7,11.4,334.0,612.82,502.34
2018,12,8,14,45,777.0,57.0,1.5,11.15,297.5,600.97,493.49
2018,12,8,15,0,747.0,54.0,1.3,10.9,261.0,585.64,481.28
2018,12,8,15,15,701.5,50.0,1.3,10.9,221.0,555.51,457.67
2018,12,8,15,30,656.0,46.0,1.3,10.9,181.0,522.33,430.27
2018,12,8,15,45,583.5,41.0,1.15,9.55,141.0,467.3,384.79
2018,12,8,16,0,511.0,36.0,1.0,8.2,101.0,419.32,341.09
2018,12,8,16,15,368.0,27.5,1.05,7.75,65.0,314.05,236.12
2018,12,8,16,30,225.0,19.0,1.1,7.3,29.0,188.2,0.0
2018,12,8,16,45,112.5,9.5,1.15,6.8,14.5,77.95,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,2.75,2.5,2.13,0.0
2018,12,9,7,30,0.0,5.0,0.7,2.9,5.0,4.1,0.0
2018,12,9,7,45,0.0,9.0,0.7,3.05,9.0,7.39,0.46
2018,12,9,8,0,0.0,13.0,0.7,3.2,13.0,10.68,4.03
2018,12,9,8,15,0.0,16.5,0.9,3.55,16.5,13.57,6.86
2018,12,9,8,30,0.0,20.0,1.1,3.9,20.0,16.46,9.64
2018,12,9,8,45,0.0,37.5,1.3,4.2,37.5,30.97,23.17
2018,12,9,9,0,0.0,55.0,1.5,4.5,55.0,45.54,36.66
2018,12,9,9,15,26.0,85.5,1.5,4.85,94.5,67.59,56.87
2018,12,9,9,30,52.0,116.0,1.5,5.2,134.0,88.52,75.8
2018,12,9,9,45,44.0,117.0,1.55,5.5,133.0,89.89,76.81
2018,12,9,10,0,36.0,118.0,1.6,5.8,132.0,91.06,77.66
2018,12,9,10,15,19.0,96.0,1.6,6.0,103.5,76.46,64.28
2018,12,9,10,30,2.0,74.0,1.6,6.2,75.0,61.53,48.22
2018,12,9,10,45,1.5,80.0,1.65,6.45,80.5,66.59,52.52
2018,12,9,11,0,1.0,86.0,1.7,6.7,86.0,71.45,56.63
2018,12,9,11,15,0.5,86.0,1.85,6.7,86.0,71.46,56.6
2018,12,9,11,30,0.0,86.0,2.0,6.7,86.0,71.39,56.53
2018,12,9,11,45,0.0,70.5,2.1,6.7,70.5,58.48,45.35
2018,12,9,12,0,0.0,55.0,2.2,6.7,55.0,45.56,34.14
2018,12,9,12,15,1.5,83.0,2.2,6.65,83.5,69.53,54.92
2018,12,9,12,30,3.0,111.0,2.2,6.6,112.0,93.82,75.86
2018,12,9,12,45,6.5,132.5,2.2,6.55,135.5,114.34,93.51
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,136.05,112.15
2018,12,9,13,15,5.5,122.5,2.15,6.45,125.0,106.63,87.09
2018,12,9,13,30,1.0,91.0,2.1,6.4,91.0,76.65,61.35
2018,12,9,13,45,21.0,94.5,2.05,6.35,102.5,96.76,79.3
2018,12,9,14,0,41.0,98.0,2.0,6.3,114.0,114.03,94.8
2018,12,9,14,15,51.0,107.5,1.9,6.15,126.0,132.61,111.27
2018,12,9,14,30,61.0,117.0,1.8,6.0,138.0,153.32,129.52
2018,12,9,14,45,36.5,94.5,1.65,5.85,106.5,115.32,96.4
2018,12,9,15,0,12.0,72.0,1.5,5.7,75.0,70.14,56.57
2018,12,9,15,15,6.5,65.0,1.5,5.7,66.5,61.06,48.44
2018,12,9,15,30,1.0,58.0,1.5,5.7,58.0,52.29,40.38
2018,12,9,15,45,0.5,44.0,1.15,5.15,44.0,38.66,28.2
2018,12,9,16,0,0.0,30.0,0.8,4.6,30.0,24.8,15.73
2018,12,9,16,15,5.5,21.0,0.8,4.35,21.0,20.9,11.04
2018,12,9,16,30,11.0,12.0,0.8,4.1,12.0,17.12,0.0
2018,12,9,16,45,5.5,6.0,0.75,3.9,6.0,8.53,0.0
2018,12,9,17,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.25,2.8,2.0,1.71,0.0
2018,12,10,7,30,0.0,4.0,1.4,3.1,4.0,3.41,0.0
2018,12,10,7,45,0.0,10.5,1.6,3.4,10.5,8.63,1.35
2018,12,10,8,0,0.0,17.0,1.8,3.7,17.0,13.99,6.94
2018,12,10,8,15,0.0,30.5,1.95,4.1,30.5,25.18,17.43
2018,12,10,8,30,0.0,44.0,2.1,4.5,44.0,36.4,27.96
2018,12,10,8,45,0.5,39.0,2.25,4.9,39.0,32.22,24.21
2018,12,10,9,0,1.0,34.0,2.4,5.3,34.0,28.06,20.38
2018,12,10,9,15,6.0,69.5,2.6,5.9,71.5,57.11,47.05
2018,12,10,9,30,11.0,105.0,2.8,6.5,109.0,83.24,70.68
2018,12,10,9,45,7.0,110.0,2.95,7.05,112.5,87.39,74.17
2018,12,10,10,0,3.0,115.0,3.1,7.6,116.0,91.44,77.55
2018,12,10,10,15,1.5,112.0,3.15,8.15,112.5,89.81,75.79
2018,12,10,10,30,0.0,109.0,3.2,8.7,109.0,88.37,70.91
2018,12,10,10,45,0.0,108.0,3.25,9.2,108.0,88.16,70.5
2018,12,10,11,0,0.0,107.0,3.3,9.7,107.0,87.79,69.97
2018,12,10,11,15,9.5,136.5,3.25,10.0,141.0,113.25,91.06
2018,12,10,11,30,19.0,166.0,3.2,10.3,175.0,140.03,113.17
2018,12,10,11,45,48.0,171.5,3.15,10.65,195.0,156.58,126.2
2018,12,10,12,0,77.0,177.0,3.1,11.0,215.0,175.75,141.79
2018,12,10,12,15,281.5,169.0,3.05,11.2,305.0,264.83,213.27
2018,12,10,12,30,486.0,161.0,3.0,11.4,395.0,369.48,297.83
